Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.0,19.0,1.45,11.0,41.5,56.65,20.96
2016,2,1,8,0,386.0,38.0,1.6,12.0,83.0,133.35,89.45
2016,2,1,8,15,482.5,47.5,1.75,12.5,132.5,192.58,141.22
2016,2,1,8,30,579.0,57.0,1.9,13.0,182.0,261.87,201.68
2016,2,1,8,45,642.0,62.5,2.1,14.0,234.0,323.43,255.71
2016,2,1,9,0,705.0,68.0,2.3,15.0,286.0,390.27,312.62
2016,2,1,9,15,383.0,116.0,2.6,15.5,237.0,318.89,258.75
2016,2,1,9,30,61.0,164.0,2.9,16.0,188.0,202.19,162.92
2016,2,1,9,45,103.5,187.5,3.25,17.0,234.0,254.1,205.11
2016,2,1,10,0,146.0,211.0,3.6,18.0,280.0,315.51,253.73
2016,2,1,10,15,250.0,217.0,3.9,18.0,346.5,401.9,323.46
2016,2,1,10,30,354.0,223.0,4.2,18.0,413.0,489.03,392.82
2016,2,1,10,45,334.0,242.5,4.5,18.5,430.0,507.38,405.62
2016,2,1,11,0,314.0,262.0,4.8,19.0,447.0,523.44,416.72
2016,2,1,11,15,359.0,263.5,5.05,19.5,483.5,567.88,450.92
2016,2,1,11,30,404.0,265.0,5.3,20.0,520.0,613.11,485.31
2016,2,1,11,45,661.0,181.5,5.55,20.5,612.0,750.71,593.87
2016,2,1,12,0,918.0,98.0,5.8,21.0,704.0,873.39,683.16
2016,2,1,12,15,920.5,98.5,5.95,21.0,712.5,885.03,691.31
2016,2,1,12,30,923.0,99.0,6.1,21.0,721.0,893.11,697.6
2016,2,1,12,45,920.5,100.0,6.35,21.0,720.0,893.89,699.26
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,891.04,698.41
2016,2,1,13,15,915.0,100.5,6.75,21.0,710.0,882.52,693.09
2016,2,1,13,30,912.0,100.0,6.9,21.0,701.0,870.45,685.31
2016,2,1,13,45,903.0,100.0,7.05,21.5,682.5,850.6,670.56
2016,2,1,14,0,894.0,100.0,7.2,22.0,664.0,832.19,657.0
2016,2,1,14,15,884.0,98.5,7.2,22.0,638.5,803.53,636.64
2016,2,1,14,30,874.0,97.0,7.2,22.0,613.0,772.08,614.22
2016,2,1,14,45,856.0,96.0,7.2,22.0,579.0,732.81,585.83
2016,2,1,15,0,838.0,95.0,7.2,22.0,545.0,691.66,555.84
2016,2,1,15,15,818.0,92.5,6.9,21.5,505.0,645.96,520.92
2016,2,1,15,30,798.0,90.0,6.6,21.0,465.0,599.12,484.31
2016,2,1,15,45,765.0,87.5,6.3,21.0,419.5,543.97,439.51
2016,2,1,16,0,732.0,85.0,6.0,21.0,374.0,491.11,395.65
2016,2,1,16,15,691.5,79.5,5.45,20.5,325.0,430.77,345.43
2016,2,1,16,30,651.0,74.0,4.9,20.0,276.0,372.64,295.86
2016,2,1,16,45,584.5,68.0,4.4,19.5,224.5,306.6,239.21
2016,2,1,17,0,518.0,62.0,3.9,19.0,173.0,246.27,186.52
2016,2,1,17,15,422.0,51.0,3.75,18.5,125.5,178.88,128.9
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,121.58,80.09
2016,2,1,17,45,163.0,20.0,3.45,17.5,39.0,51.59,17.87
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.5,17.0,3.15,9.0,46.0,63.17,25.33
2016,2,2,8,0,487.0,34.0,3.5,10.0,92.0,152.14,102.29
2016,2,2,8,15,581.0,41.5,3.75,10.5,144.5,212.84,157.02
2016,2,2,8,30,675.0,49.0,4.0,11.0,197.0,284.73,221.54
2016,2,2,8,45,730.5,54.0,4.3,12.0,250.5,348.08,278.9
2016,2,2,9,0,786.0,59.0,4.6,13.0,304.0,415.74,338.31
2016,2,2,9,15,821.0,63.0,4.95,13.5,355.5,476.16,391.11
2016,2,2,9,30,856.0,67.0,5.3,14.0,407.0,537.94,443.54
2016,2,2,9,45,879.5,70.0,5.7,14.5,454.0,592.91,489.37
2016,2,2,10,0,903.0,73.0,6.1,15.0,501.0,644.42,531.5
2016,2,2,10,15,920.0,75.0,6.05,15.5,542.0,692.43,568.64
2016,2,2,10,30,937.0,77.0,6.0,16.0,583.0,738.8,601.87
2016,2,2,10,45,947.5,79.5,5.95,16.5,616.5,779.1,629.73
2016,2,2,11,0,958.0,82.0,5.9,17.0,650.0,816.79,655.3
2016,2,2,11,15,966.0,83.0,5.85,17.0,676.5,848.01,677.1
2016,2,2,11,30,974.0,84.0,5.8,17.0,703.0,876.08,696.53
2016,2,2,11,45,976.5,86.0,5.8,17.5,720.0,897.44,709.94
2016,2,2,12,0,979.0,88.0,5.8,18.0,737.0,915.15,720.75
2016,2,2,12,15,981.5,88.5,5.7,18.0,746.0,927.44,728.56
2016,2,2,12,30,984.0,89.0,5.6,18.0,755.0,935.93,733.75
2016,2,2,12,45,983.5,89.0,5.55,18.0,755.0,937.45,734.4
2016,2,2,13,0,983.0,89.0,5.5,18.0,755.0,935.08,732.46
2016,2,2,13,15,980.0,88.5,5.4,18.0,745.5,926.18,725.7
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,913.48,716.41
2016,2,2,13,45,971.0,87.5,5.25,18.0,718.0,894.62,703.14
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,872.24,687.47
2016,2,2,14,15,956.5,85.5,5.05,18.0,673.5,843.41,666.61
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,811.48,643.57
2016,2,2,14,45,935.5,82.5,4.8,18.0,613.0,773.75,616.52
2016,2,2,15,0,923.0,81.0,4.7,18.0,579.0,733.57,587.57
2016,2,2,15,15,905.5,78.5,4.35,17.5,538.0,686.79,552.94
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,641.45,517.66
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.5,586.67,473.74
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,531.6,428.61
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.5,469.89,378.27
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,409.72,327.51
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,342.16,269.49
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,279.04,213.6
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,208.72,152.38
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,147.07,98.29
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,61.47,24.77
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,17.0,4.85,2.5,47.0,64.06,28.33
2016,2,3,8,0,492.0,34.0,5.2,3.0,94.0,153.81,106.72
2016,2,3,8,15,582.5,42.0,5.35,3.5,146.5,214.55,163.22
2016,2,3,8,30,673.0,50.0,5.5,4.0,199.0,286.07,229.57
2016,2,3,8,45,734.0,54.5,5.65,4.5,254.0,351.08,290.57
2016,2,3,9,0,795.0,59.0,5.8,5.0,309.0,420.96,354.4
2016,2,3,9,15,624.5,96.5,5.7,5.5,312.5,419.23,356.19
2016,2,3,9,30,454.0,134.0,5.6,6.0,316.0,395.84,337.11
2016,2,3,9,45,686.0,101.5,5.55,6.5,411.5,518.66,441.81
2016,2,3,10,0,918.0,69.0,5.5,7.0,507.0,651.0,551.68
2016,2,3,10,15,934.0,71.0,5.45,7.5,548.0,699.04,589.23
2016,2,3,10,30,950.0,73.0,5.4,8.0,589.0,745.33,622.84
2016,2,3,10,45,962.5,74.0,5.4,8.5,623.5,785.9,651.71
2016,2,3,11,0,975.0,75.0,5.4,9.0,658.0,823.93,678.33
2016,2,3,11,15,982.5,76.0,5.35,9.5,684.0,855.27,699.35
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,883.37,717.79
2016,2,3,11,45,992.5,79.0,5.3,10.5,727.0,905.08,731.71
2016,2,3,12,0,995.0,81.0,5.3,11.0,744.0,923.08,742.92
2016,2,3,12,15,997.0,81.5,5.2,11.0,753.0,935.16,750.61
2016,2,3,12,30,999.0,82.0,5.1,11.0,762.0,943.36,755.59
2016,2,3,12,45,997.0,82.5,5.1,11.5,761.0,944.23,754.65
2016,2,3,13,0,995.0,83.0,5.1,12.0,760.0,941.15,751.05
2016,2,3,13,15,992.0,82.5,5.05,12.0,751.0,932.19,744.43
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,919.38,735.19
2016,2,3,13,45,982.5,82.0,4.95,12.0,724.0,900.5,721.66
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,878.06,705.66
2016,2,3,14,15,968.0,81.0,4.85,12.0,680.0,849.92,685.52
2016,2,3,14,30,960.0,80.0,4.8,12.0,654.0,818.61,663.05
2016,2,3,14,45,947.0,79.0,4.8,12.0,619.5,780.68,635.84
2016,2,3,15,0,934.0,78.0,4.8,12.0,585.0,740.29,606.59
2016,2,3,15,15,917.5,75.5,4.7,11.5,544.5,693.71,572.79
2016,2,3,15,30,901.0,73.0,4.6,11.0,504.0,645.46,535.1
2016,2,3,15,45,877.5,70.0,4.5,11.0,457.0,593.93,492.78
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,538.94,446.72
2016,2,3,16,15,820.5,63.5,3.95,10.0,359.0,478.4,395.59
2016,2,3,16,30,787.0,60.0,3.5,9.0,308.0,419.06,344.14
2016,2,3,16,45,734.5,54.5,3.05,8.5,254.5,351.78,284.11
2016,2,3,17,0,682.0,49.0,2.6,8.0,201.0,288.52,226.06
2016,2,3,17,15,593.5,41.5,2.45,7.0,148.5,217.54,162.28
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,155.5,106.07
2016,2,3,17,45,331.0,22.0,2.2,5.5,54.5,84.06,39.03
2016,2,3,18,0,157.0,10.0,2.1,5.0,13.0,27.28,0.0
2016,2,3,18,15,78.5,5.0,2.15,4.5,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,205.0,10.0,1.1,1.0,14.0,32.69,0.0
2016,2,4,7,45,375.5,21.5,1.2,2.0,57.0,90.26,43.36
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,164.06,113.08
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,227.08,171.08
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,298.69,236.22
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,362.18,293.72
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,429.34,352.12
2016,2,4,9,15,849.0,60.5,1.45,6.5,368.0,489.94,403.84
2016,2,4,9,30,882.0,64.0,1.5,7.0,420.0,549.25,452.71
2016,2,4,9,45,903.5,67.0,1.6,8.0,467.0,604.13,495.82
2016,2,4,10,0,925.0,70.0,1.7,9.0,514.0,658.34,536.89
2016,2,4,10,15,941.0,72.0,1.8,9.5,555.5,706.75,573.14
2016,2,4,10,30,957.0,74.0,1.9,10.0,597.0,753.4,605.52
2016,2,4,10,45,968.0,75.5,2.0,10.5,631.0,793.76,632.92
2016,2,4,11,0,979.0,77.0,2.1,11.0,665.0,831.48,658.2
2016,2,4,11,15,987.0,78.0,2.1,11.0,691.5,863.39,679.5
2016,2,4,11,30,995.0,79.0,2.1,11.0,718.0,892.06,698.49
2016,2,4,11,45,990.5,84.0,2.15,11.5,734.0,911.54,710.29
2016,2,4,12,0,986.0,89.0,2.2,12.0,750.0,927.06,719.49
2016,2,4,12,15,988.5,89.5,2.15,12.0,759.0,939.52,726.99
2016,2,4,12,30,991.0,90.0,2.1,12.0,768.0,948.14,731.97
2016,2,4,12,45,993.0,89.0,2.1,12.0,768.5,950.75,733.58
2016,2,4,13,0,995.0,88.0,2.1,12.0,769.0,949.42,732.72
2016,2,4,13,15,992.5,87.5,2.0,12.0,760.0,940.89,725.97
2016,2,4,13,30,990.0,87.0,1.9,12.0,751.0,928.5,716.78
2016,2,4,13,45,987.0,85.5,1.85,12.5,733.5,910.79,703.41
2016,2,4,14,0,984.0,84.0,1.8,13.0,716.0,889.38,687.71
2016,2,4,14,15,975.5,82.5,1.75,12.5,689.5,860.09,669.15
2016,2,4,14,30,967.0,81.0,1.7,12.0,663.0,827.62,648.36
2016,2,4,14,45,947.5,82.5,1.65,12.0,627.5,787.49,620.83
2016,2,4,15,0,928.0,84.0,1.6,12.0,592.0,745.27,591.67
2016,2,4,15,15,911.0,81.5,1.45,12.0,550.5,698.5,557.75
2016,2,4,15,30,894.0,79.0,1.3,12.0,509.0,653.1,522.55
2016,2,4,15,45,869.5,75.5,1.2,12.0,462.0,597.6,479.51
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,541.73,435.12
2016,2,4,16,15,810.0,68.0,1.0,11.0,363.5,480.14,386.41
2016,2,4,16,30,775.0,64.0,0.9,10.0,312.0,419.93,336.86
2016,2,4,16,45,721.5,58.5,0.85,9.5,258.0,352.64,279.58
2016,2,4,17,0,668.0,53.0,0.8,9.0,204.0,289.46,223.83
2016,2,4,17,15,578.5,45.0,0.9,8.0,151.0,219.55,162.82
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,157.55,107.9
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.0,85.03,42.23
2016,2,4,18,0,148.0,11.0,1.3,6.0,14.0,27.51,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,1.0,14.0,27.13,0.0
2016,2,5,7,45,313.0,24.0,2.25,2.0,56.0,84.08,43.09
2016,2,5,8,0,481.0,37.0,2.6,3.0,98.0,155.63,109.03
2016,2,5,8,15,568.5,45.0,2.6,4.0,150.0,216.67,164.84
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,285.46,227.33
2016,2,5,8,45,705.5,59.5,2.65,6.0,255.0,347.58,283.93
2016,2,5,9,0,755.0,66.0,2.7,7.0,308.0,413.47,341.8
2016,2,5,9,15,789.5,70.5,3.15,8.0,359.0,473.16,393.51
2016,2,5,9,30,824.0,75.0,3.6,9.0,410.0,534.22,444.7
2016,2,5,9,45,844.0,79.0,4.05,10.0,455.5,587.26,487.98
2016,2,5,10,0,864.0,83.0,4.5,11.0,501.0,639.62,530.1
2016,2,5,10,15,881.0,86.0,4.45,11.0,541.5,687.9,568.05
2016,2,5,10,30,898.0,89.0,4.4,11.0,582.0,734.64,602.75
2016,2,5,10,45,728.5,142.5,4.4,11.5,558.0,700.84,573.35
2016,2,5,11,0,559.0,196.0,4.4,12.0,534.0,647.85,528.07
2016,2,5,11,15,746.0,147.0,4.35,12.0,617.0,759.82,616.15
2016,2,5,11,30,933.0,98.0,4.3,12.0,700.0,865.72,692.98
2016,2,5,11,45,936.0,100.0,4.25,12.5,717.0,886.92,705.23
2016,2,5,12,0,939.0,102.0,4.2,13.0,734.0,904.63,715.54
2016,2,5,12,15,941.5,102.5,4.15,13.0,743.0,916.67,723.44
2016,2,5,12,30,944.0,103.0,4.1,13.0,752.0,925.04,728.83
2016,2,5,12,45,750.0,170.0,4.05,13.5,686.0,842.96,667.83
2016,2,5,13,0,556.0,237.0,4.0,14.0,620.0,744.59,591.66
2016,2,5,13,15,523.5,246.0,3.95,14.0,603.0,723.31,575.6
2016,2,5,13,30,491.0,255.0,3.9,14.0,586.0,700.29,557.75
2016,2,5,13,45,599.0,210.0,3.9,14.0,604.0,733.69,586.15
2016,2,5,14,0,707.0,165.0,3.9,14.0,622.0,764.95,611.9
2016,2,5,14,15,805.5,132.0,3.85,14.0,634.0,787.82,629.22
2016,2,5,14,30,904.0,99.0,3.8,14.0,646.0,806.48,643.59
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,765.0,613.74
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,721.76,582.77
2016,2,5,15,15,840.5,98.0,3.55,13.5,534.5,675.43,548.67
2016,2,5,15,30,822.0,95.0,3.4,13.0,494.0,627.76,512.25
2016,2,5,15,45,793.0,92.0,3.3,13.0,447.5,572.92,468.53
2016,2,5,16,0,764.0,89.0,3.2,13.0,401.0,519.96,425.22
2016,2,5,16,15,726.0,83.5,2.75,12.0,350.5,458.77,374.95
2016,2,5,16,30,688.0,78.0,2.3,11.0,300.0,399.47,324.68
2016,2,5,16,45,627.0,71.0,1.9,10.0,247.0,331.8,266.43
2016,2,5,17,0,566.0,64.0,1.5,9.0,194.0,269.25,211.08
2016,2,5,17,15,476.0,53.5,1.5,8.0,143.5,200.44,150.93
2016,2,5,17,30,386.0,43.0,1.5,7.0,93.0,141.0,98.63
2016,2,5,17,45,235.0,27.5,1.5,6.5,53.5,75.24,40.17
2016,2,5,18,0,84.0,12.0,1.5,6.0,14.0,21.41,0.0
2016,2,5,18,15,42.0,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,160.0,12.0,5.5,4.0,16.0,29.97,0.0
2016,2,6,7,45,323.5,24.5,5.65,4.5,58.0,87.09,45.99
2016,2,6,8,0,487.0,37.0,5.8,5.0,100.0,157.62,110.35
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.5,219.32,167.31
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,288.9,231.75
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,351.2,289.8
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,417.31,349.62
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,477.21,403.15
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,538.52,456.31
2016,2,6,9,45,859.0,76.0,7.75,9.5,462.5,594.45,503.72
2016,2,6,10,0,885.0,79.0,7.9,10.0,510.0,650.19,549.76
2016,2,6,10,15,902.0,81.5,7.85,10.5,551.0,695.51,586.04
2016,2,6,10,30,919.0,84.0,7.8,11.0,592.0,742.23,620.7
2016,2,6,10,45,931.5,85.5,7.75,11.5,626.0,782.66,649.84
2016,2,6,11,0,944.0,87.0,7.7,12.0,660.0,820.65,676.77
2016,2,6,11,15,952.0,88.5,7.6,12.0,686.5,852.39,699.8
2016,2,6,11,30,960.0,90.0,7.5,12.0,713.0,881.02,720.38
2016,2,6,11,45,968.5,89.0,7.45,12.0,732.0,903.97,736.81
2016,2,6,12,0,977.0,88.0,7.4,12.0,751.0,923.46,750.7
2016,2,6,12,15,979.5,88.5,7.25,12.0,760.0,935.92,758.96
2016,2,6,12,30,982.0,89.0,7.1,12.0,769.0,944.56,764.47
2016,2,6,12,45,983.0,88.5,7.0,12.5,769.5,946.91,764.19
2016,2,6,13,0,984.0,88.0,6.9,13.0,770.0,945.35,761.18
2016,2,6,13,15,981.5,88.0,6.75,13.0,761.0,937.46,754.84
2016,2,6,13,30,979.0,88.0,6.6,13.0,752.0,925.73,745.83
2016,2,6,13,45,974.0,87.0,6.45,13.0,734.0,907.06,731.8
2016,2,6,14,0,969.0,86.0,6.3,13.0,716.0,884.8,715.24
2016,2,6,14,15,961.0,85.0,6.15,13.0,690.0,856.71,694.42
2016,2,6,14,30,953.0,84.0,6.0,13.0,664.0,825.46,671.29
2016,2,6,14,45,935.5,84.0,5.85,13.0,629.0,785.36,641.44
2016,2,6,15,0,918.0,84.0,5.7,13.0,594.0,743.09,609.86
2016,2,6,15,15,901.5,82.0,5.45,12.5,553.5,697.4,576.17
2016,2,6,15,30,885.0,80.0,5.2,12.0,513.0,653.09,540.92
2016,2,6,15,45,861.5,76.5,5.0,12.0,466.0,598.33,495.94
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,543.14,449.65
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,482.11,398.08
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,422.36,346.41
2016,2,6,16,45,719.5,59.5,3.05,9.5,263.0,356.17,287.66
2016,2,6,17,0,669.0,54.0,2.5,9.0,209.0,293.78,230.73
2016,2,6,17,15,584.0,46.0,2.25,8.0,156.5,224.54,168.72
2016,2,6,17,30,499.0,38.0,2.0,7.0,104.0,162.79,113.08
2016,2,6,17,45,342.5,25.5,1.8,6.5,61.0,92.77,50.54
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,34.39,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,27.42,0.0
2016,2,7,7,45,282.5,28.0,3.05,2.5,59.0,84.34,47.23
2016,2,7,8,0,446.0,42.0,3.1,3.0,101.0,153.99,109.62
2016,2,7,8,15,535.0,51.0,3.15,3.5,153.0,215.1,165.49
2016,2,7,8,30,624.0,60.0,3.2,4.0,205.0,285.43,229.61
2016,2,7,8,45,688.0,64.5,3.3,5.0,260.0,349.69,287.97
2016,2,7,9,0,752.0,69.0,3.4,6.0,315.0,418.06,348.17
2016,2,7,9,15,787.0,73.5,3.55,7.0,366.5,478.14,399.88
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,539.66,450.93
2016,2,7,9,45,850.5,80.5,3.9,9.0,465.5,596.2,496.48
2016,2,7,10,0,879.0,83.0,4.1,10.0,513.0,652.76,540.7
2016,2,7,10,15,895.5,85.0,4.25,10.5,554.5,700.37,577.8
2016,2,7,10,30,912.0,87.0,4.4,11.0,596.0,742.76,608.57
2016,2,7,10,45,925.5,88.5,4.6,12.0,630.0,783.79,636.9
2016,2,7,11,0,939.0,90.0,4.8,13.0,664.0,822.45,663.16
2016,2,7,11,15,947.0,91.5,4.9,13.5,690.5,854.14,684.73
2016,2,7,11,30,955.0,93.0,5.0,14.0,717.0,882.72,703.97
2016,2,7,11,45,957.0,95.0,5.1,14.5,734.0,903.59,717.59
2016,2,7,12,0,959.0,97.0,5.2,15.0,751.0,920.84,728.69
2016,2,7,12,15,961.0,97.5,5.2,15.0,760.0,932.73,736.77
2016,2,7,12,30,963.0,98.0,5.2,15.0,769.0,940.85,742.3
2016,2,7,12,45,964.5,97.5,5.2,15.5,769.0,943.62,742.73
2016,2,7,13,0,966.0,97.0,5.2,16.0,769.0,942.55,740.59
2016,2,7,13,15,963.0,96.5,5.1,16.0,760.0,933.78,733.85
2016,2,7,13,30,960.0,96.0,5.0,16.0,751.0,921.25,724.61
2016,2,7,13,45,956.5,94.0,4.95,16.5,733.5,902.96,710.36
2016,2,7,14,0,953.0,92.0,4.9,17.0,716.0,881.09,693.72
2016,2,7,14,15,944.5,90.5,4.75,17.0,689.5,852.35,672.93
2016,2,7,14,30,936.0,89.0,4.6,17.0,663.0,820.53,649.99
2016,2,7,14,45,925.0,87.0,4.45,17.0,629.5,783.41,623.18
2016,2,7,15,0,914.0,85.0,4.3,17.0,596.0,743.76,594.47
2016,2,7,15,15,897.0,82.5,3.95,16.5,555.0,697.23,561.08
2016,2,7,15,30,880.0,80.0,3.6,16.0,514.0,652.14,526.39
2016,2,7,15,45,856.5,76.5,3.25,16.0,467.0,597.48,482.65
2016,2,7,16,0,833.0,73.0,2.9,16.0,420.0,542.41,437.68
2016,2,7,16,15,799.0,69.0,2.65,15.0,369.0,481.49,388.76
2016,2,7,16,30,765.0,65.0,2.4,14.0,318.0,421.86,339.15
2016,2,7,16,45,713.0,59.5,2.2,13.0,264.0,355.17,282.36
2016,2,7,17,0,661.0,54.0,2.0,12.0,210.0,292.47,227.08
2016,2,7,17,15,576.5,46.0,2.0,11.0,157.5,223.52,166.43
2016,2,7,17,30,492.0,38.0,2.0,10.0,105.0,162.09,111.89
2016,2,7,17,45,334.0,26.0,2.0,9.5,62.0,92.84,51.7
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,34.5,0.0
2016,2,7,18,15,88.0,7.0,2.0,8.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,280.0,27.0,4.45,4.5,64.5,83.71,47.66
2016,2,8,8,0,560.0,34.0,4.6,5.0,109.0,171.49,119.95
2016,2,8,8,15,640.5,40.5,4.9,6.0,163.0,234.06,177.98
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,304.73,243.11
2016,2,8,8,45,565.0,78.0,5.55,8.0,230.5,316.49,260.54
2016,2,8,9,0,409.0,109.0,5.9,9.0,244.0,307.7,256.91
2016,2,8,9,15,442.0,122.5,5.9,9.5,289.0,359.46,301.85
2016,2,8,9,30,475.0,136.0,5.9,10.0,334.0,413.41,347.44
2016,2,8,9,45,449.0,160.0,5.95,10.5,363.5,445.64,373.57
2016,2,8,10,0,423.0,184.0,6.0,11.0,393.0,474.32,395.94
2016,2,8,10,15,503.0,176.5,5.95,11.0,444.5,537.11,447.91
2016,2,8,10,30,583.0,169.0,5.9,11.0,496.0,604.01,502.36
2016,2,8,10,45,601.5,174.5,5.9,11.5,528.5,646.02,534.28
2016,2,8,11,0,620.0,180.0,5.9,12.0,561.0,684.26,562.9
2016,2,8,11,15,806.0,128.0,5.95,12.5,644.5,789.16,644.12
2016,2,8,11,30,992.0,76.0,6.0,13.0,728.0,896.31,722.64
2016,2,8,11,45,991.5,79.5,6.1,13.5,745.5,917.51,736.23
2016,2,8,12,0,991.0,83.0,6.2,14.0,763.0,934.86,747.47
2016,2,8,12,15,993.5,83.5,6.2,14.0,772.0,947.53,756.28
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,956.31,762.4
2016,2,8,12,45,999.0,82.5,6.25,14.0,782.0,959.35,764.77
2016,2,8,13,0,1002.0,81.0,6.3,14.0,783.0,958.39,764.41
2016,2,8,13,15,1000.0,80.5,6.25,14.0,774.0,950.26,758.42
2016,2,8,13,30,998.0,80.0,6.2,14.0,765.0,938.2,749.73
2016,2,8,13,45,996.0,78.0,6.2,14.5,748.0,920.6,735.98
2016,2,8,14,0,994.0,76.0,6.2,15.0,731.0,899.22,719.61
2016,2,8,14,15,986.5,75.0,6.15,15.0,704.5,870.91,699.34
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,839.32,676.65
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.5,802.55,650.26
2016,2,8,15,0,963.0,69.0,6.1,15.0,611.0,762.92,621.54
2016,2,8,15,15,948.5,67.0,5.95,14.5,570.0,716.82,588.23
2016,2,8,15,30,934.0,65.0,5.8,14.0,529.0,668.78,551.88
2016,2,8,15,45,915.0,62.0,5.7,14.0,482.0,615.31,508.35
2016,2,8,16,0,896.0,59.0,5.6,14.0,435.0,560.9,463.0
2016,2,8,16,15,866.0,56.0,5.1,13.0,383.5,500.36,412.23
2016,2,8,16,30,836.0,53.0,4.6,12.0,332.0,440.64,360.51
2016,2,8,16,45,791.5,48.5,4.1,11.5,277.5,376.19,302.8
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,313.01,244.94
2016,2,8,17,15,670.0,38.5,3.3,10.0,169.0,242.84,181.53
2016,2,8,17,30,593.0,33.0,3.0,9.0,115.0,180.3,124.39
2016,2,8,17,45,440.5,23.5,2.7,8.0,69.0,108.58,61.15
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,48.18,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,2.5,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,3.0,21.0,42.36,0.0
2016,2,9,7,45,408.0,23.0,3.55,4.0,66.0,101.41,57.51
2016,2,9,8,0,564.0,33.0,3.8,5.0,111.0,172.32,120.72
2016,2,9,8,15,643.0,39.5,3.7,6.0,164.5,234.81,178.42
2016,2,9,8,30,722.0,46.0,3.6,7.0,218.0,305.28,242.76
2016,2,9,8,45,768.5,50.0,3.5,8.0,272.0,367.47,299.42
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,433.04,356.82
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,490.31,405.97
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,550.33,455.47
2016,2,9,9,45,896.5,62.5,4.05,12.0,475.0,604.38,498.69
2016,2,9,10,0,917.0,65.0,4.3,13.0,522.0,657.68,540.25
2016,2,9,10,15,932.0,67.0,4.4,13.5,562.5,705.64,575.98
2016,2,9,10,30,947.0,69.0,4.5,14.0,603.0,751.77,608.7
2016,2,9,10,45,956.5,70.5,4.6,15.0,636.5,791.14,634.78
2016,2,9,11,0,966.0,72.0,4.7,16.0,670.0,827.79,658.55
2016,2,9,11,15,973.0,73.5,4.75,16.0,696.0,859.5,680.8
2016,2,9,11,30,980.0,75.0,4.8,16.0,722.0,887.96,700.69
2016,2,9,11,45,974.0,81.0,4.85,16.5,738.0,907.19,712.61
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,922.44,721.8
2016,2,9,12,15,970.0,87.0,4.9,17.0,763.0,933.93,729.48
2016,2,9,12,30,972.0,87.0,4.9,17.0,772.0,941.6,734.61
2016,2,9,12,45,973.0,86.5,4.9,17.5,772.0,943.99,734.74
2016,2,9,13,0,974.0,86.0,4.9,18.0,772.0,942.49,732.31
2016,2,9,13,15,971.0,85.5,4.85,18.0,763.0,933.66,725.93
2016,2,9,13,30,968.0,85.0,4.8,18.0,754.0,921.02,717.06
2016,2,9,13,45,964.0,84.0,4.75,18.5,736.5,903.27,703.33
2016,2,9,14,0,960.0,83.0,4.7,19.0,719.0,881.92,687.24
2016,2,9,14,15,952.0,81.5,4.6,19.0,693.0,853.34,667.1
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,821.62,644.77
2016,2,9,14,45,930.5,79.5,4.45,19.0,632.5,783.96,618.43
2016,2,9,15,0,917.0,79.0,4.4,19.0,598.0,743.9,590.21
2016,2,9,15,15,900.5,77.0,4.05,18.5,557.5,698.0,557.45
2016,2,9,15,30,884.0,75.0,3.7,18.0,517.0,650.46,521.83
2016,2,9,15,45,863.5,71.5,3.4,18.0,471.0,600.22,481.88
2016,2,9,16,0,843.0,68.0,3.1,18.0,425.0,546.32,438.28
2016,2,9,16,15,810.5,64.0,2.7,17.0,374.0,485.45,389.44
2016,2,9,16,30,778.0,60.0,2.3,16.0,323.0,425.75,339.87
2016,2,9,16,45,732.0,55.0,1.9,15.0,269.5,361.06,284.76
2016,2,9,17,0,686.0,50.0,1.5,14.0,216.0,299.76,230.73
2016,2,9,17,15,606.5,43.0,1.5,13.0,163.5,230.3,170.21
2016,2,9,17,30,527.0,36.0,1.5,12.0,111.0,168.85,115.88
2016,2,9,17,45,380.5,25.0,1.5,11.5,67.0,101.28,58.0
2016,2,9,18,0,234.0,14.0,1.5,11.0,23.0,42.1,0.0
2016,2,9,18,15,117.0,7.0,1.45,10.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,113.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,226.0,14.0,1.5,5.0,22.0,40.6,0.0
2016,2,10,7,45,378.0,25.0,1.75,6.0,66.5,99.89,58.04
2016,2,10,8,0,530.0,36.0,2.0,7.0,111.0,168.31,117.76
2016,2,10,8,15,610.5,43.0,2.1,7.5,164.0,230.16,174.12
2016,2,10,8,30,691.0,50.0,2.2,8.0,217.0,300.15,237.4
2016,2,10,8,45,739.5,54.5,2.3,9.0,271.0,362.25,293.16
2016,2,10,9,0,788.0,59.0,2.4,10.0,325.0,427.99,349.99
2016,2,10,9,15,820.0,63.0,2.65,11.0,376.0,488.08,400.71
2016,2,10,9,30,852.0,67.0,2.9,12.0,427.0,549.27,450.54
2016,2,10,9,45,874.0,69.5,3.2,13.0,474.0,600.88,491.56
2016,2,10,10,0,896.0,72.0,3.5,14.0,521.0,654.31,532.68
2016,2,10,10,15,911.5,74.0,3.45,14.5,562.0,701.88,567.18
2016,2,10,10,30,927.0,76.0,3.4,15.0,603.0,747.72,598.41
2016,2,10,10,45,937.5,78.0,3.4,15.5,637.0,787.82,625.14
2016,2,10,11,0,948.0,80.0,3.4,16.0,671.0,825.32,649.7
2016,2,10,11,15,955.5,81.5,3.35,16.5,697.0,857.03,669.58
2016,2,10,11,30,963.0,83.0,3.3,17.0,723.0,885.57,687.08
2016,2,10,11,45,967.0,84.0,3.25,17.5,740.5,907.27,699.68
2016,2,10,12,0,971.0,85.0,3.2,18.0,758.0,925.36,709.82
2016,2,10,12,15,973.5,85.5,3.2,18.0,767.0,937.89,717.9
2016,2,10,12,30,976.0,86.0,3.2,18.0,776.0,946.59,723.54
2016,2,10,12,45,975.0,86.5,3.2,18.5,776.0,948.38,723.23
2016,2,10,13,0,974.0,87.0,3.2,19.0,776.0,946.26,720.46
2016,2,10,13,15,971.5,86.5,3.15,19.0,767.5,937.85,714.59
2016,2,10,13,30,969.0,86.0,3.1,19.0,759.0,925.62,706.29
2016,2,10,13,45,963.5,85.5,3.1,19.5,741.0,907.13,692.88
2016,2,10,14,0,958.0,85.0,3.1,20.0,723.0,885.09,677.19
2016,2,10,14,15,950.5,84.0,3.1,20.0,697.5,857.46,659.0
2016,2,10,14,30,943.0,83.0,3.1,20.0,672.0,826.67,638.59
2016,2,10,14,45,931.0,81.5,3.1,20.5,638.0,788.97,612.04
2016,2,10,15,0,919.0,80.0,3.1,21.0,604.0,748.77,583.64
2016,2,10,15,15,903.5,78.0,2.85,20.5,563.5,703.39,552.27
2016,2,10,15,30,888.0,76.0,2.6,20.0,523.0,656.28,517.97
2016,2,10,15,45,864.5,73.5,2.4,20.0,476.5,605.1,478.26
2016,2,10,16,0,841.0,71.0,2.2,20.0,430.0,550.48,435.15
2016,2,10,16,15,809.0,67.0,2.1,18.5,379.0,489.82,388.9
2016,2,10,16,30,777.0,63.0,2.0,17.0,328.0,430.25,341.47
2016,2,10,16,45,726.5,58.0,1.95,16.0,274.0,363.61,286.04
2016,2,10,17,0,676.0,53.0,1.9,15.0,220.0,300.81,231.75
2016,2,10,17,15,596.5,46.0,2.05,14.5,167.0,231.63,171.33
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,171.75,118.26
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,101.91,59.37
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,44.53,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,245.0,15.0,4.0,9.0,25.0,44.19,0.0
2016,2,11,7,45,396.5,26.0,4.15,10.0,70.5,103.53,60.17
2016,2,11,8,0,548.0,37.0,4.3,11.0,116.0,174.48,121.16
2016,2,11,8,15,627.0,44.0,4.15,11.5,170.0,237.14,177.99
2016,2,11,8,30,706.0,51.0,4.0,12.0,224.0,307.76,241.46
2016,2,11,8,45,755.0,55.5,3.85,13.0,279.0,371.04,297.77
2016,2,11,9,0,804.0,60.0,3.7,14.0,334.0,437.99,355.0
2016,2,11,9,15,835.5,63.5,3.85,15.0,386.0,498.2,405.26
2016,2,11,9,30,867.0,67.0,4.0,16.0,438.0,559.44,454.47
2016,2,11,9,45,889.0,70.0,4.2,17.5,485.0,612.39,494.85
2016,2,11,10,0,911.0,73.0,4.4,19.0,532.0,667.12,535.2
2016,2,11,10,15,926.0,75.0,4.55,19.5,573.5,715.03,570.24
2016,2,11,10,30,941.0,77.0,4.7,20.0,615.0,761.12,602.34
2016,2,11,10,45,952.0,78.0,4.85,21.0,649.0,801.0,628.36
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,838.26,652.2
2016,2,11,11,15,970.5,80.5,4.9,22.5,709.5,870.42,672.01
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,899.34,689.33
2016,2,11,11,45,974.5,86.0,4.7,23.5,752.0,918.39,699.61
2016,2,11,12,0,971.0,90.0,4.6,24.0,768.0,933.55,707.24
2016,2,11,12,15,973.0,90.5,4.5,24.0,776.5,945.66,714.26
2016,2,11,12,30,975.0,91.0,4.4,24.0,785.0,953.95,719.09
2016,2,11,12,45,973.0,92.0,4.35,24.0,784.5,955.41,719.68
2016,2,11,13,0,971.0,93.0,4.3,24.0,784.0,952.98,717.82
2016,2,11,13,15,968.0,92.5,4.2,24.0,774.5,944.14,711.5
2016,2,11,13,30,965.0,92.0,4.1,24.0,765.0,931.5,702.78
2016,2,11,13,45,957.0,92.0,4.05,24.5,746.5,911.48,688.08
2016,2,11,14,0,949.0,92.0,4.0,25.0,728.0,888.0,671.19
2016,2,11,14,15,940.5,91.0,3.85,24.5,702.0,859.72,653.19
2016,2,11,14,30,932.0,90.0,3.7,24.0,676.0,828.35,633.0
2016,2,11,14,45,919.5,88.0,3.6,24.0,641.5,789.97,606.84
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,749.15,578.85
2016,2,11,15,15,890.5,83.5,3.25,23.5,566.0,702.87,547.18
2016,2,11,15,30,874.0,81.0,3.0,23.0,525.0,657.99,514.67
2016,2,11,15,45,848.0,78.5,2.75,22.5,478.0,602.76,473.19
2016,2,11,16,0,822.0,76.0,2.5,22.0,431.0,547.34,430.5
2016,2,11,16,15,789.0,72.0,2.35,21.0,379.5,486.89,383.82
2016,2,11,16,30,756.0,68.0,2.2,20.0,328.0,427.67,336.33
