Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.96,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.93,0.0
2016,2,22,8,15,0.0,3.0,3.45,14.0,3.0,2.89,0.0
2016,2,22,8,30,0.0,4.0,3.4,14.0,4.0,3.86,0.0
2016,2,22,8,45,0.0,4.5,3.35,14.5,4.5,4.34,0.0
2016,2,22,9,0,0.0,5.0,3.3,15.0,5.0,4.82,0.0
2016,2,22,9,15,0.0,6.0,3.1,15.5,6.0,5.79,0.0
2016,2,22,9,30,0.0,7.0,2.9,16.0,7.0,6.75,0.06
2016,2,22,9,45,0.0,73.0,2.75,16.5,73.0,70.59,53.45
2016,2,22,10,0,0.0,139.0,2.6,17.0,139.0,135.91,106.64
2016,2,22,10,15,6.5,176.5,2.4,17.5,180.5,178.25,140.25
2016,2,22,10,30,13.0,214.0,2.2,18.0,222.0,221.36,173.84
2016,2,22,10,45,76.5,270.0,2.05,18.5,321.0,336.25,263.97
2016,2,22,11,0,140.0,326.0,1.9,19.0,420.0,457.58,354.99
2016,2,22,11,15,77.5,287.0,1.75,19.0,339.5,358.95,278.31
2016,2,22,11,30,15.0,248.0,1.6,19.0,259.0,258.5,199.73
2016,2,22,11,45,39.0,295.5,1.45,19.5,325.0,337.25,259.89
2016,2,22,12,0,63.0,343.0,1.3,20.0,391.0,410.22,313.12
2016,2,22,12,15,122.5,362.0,1.1,20.0,455.0,493.62,373.97
2016,2,22,12,30,182.0,381.0,0.9,20.0,519.0,568.79,426.69
2016,2,22,12,45,515.5,260.5,0.75,20.5,651.0,758.17,563.3
2016,2,22,13,0,849.0,140.0,0.6,21.0,783.0,928.28,671.41
2016,2,22,13,15,639.0,227.0,0.55,21.0,708.5,831.29,605.14
2016,2,22,13,30,429.0,314.0,0.5,21.0,634.0,728.06,532.27
2016,2,22,13,45,629.5,226.0,0.45,21.0,682.0,805.46,589.82
2016,2,22,14,0,830.0,138.0,0.4,21.0,730.0,867.93,630.09
2016,2,22,14,15,820.5,136.0,0.45,21.0,704.5,839.33,612.47
2016,2,22,14,30,811.0,134.0,0.5,21.0,679.0,808.04,594.35
2016,2,22,14,45,554.5,206.0,0.6,21.0,570.0,660.95,495.29
2016,2,22,15,0,298.0,278.0,0.7,21.0,461.0,521.35,395.02
2016,2,22,15,15,514.5,203.0,0.8,21.0,495.0,589.6,450.99
2016,2,22,15,30,731.0,128.0,0.9,21.0,529.0,636.33,488.21
2016,2,22,15,45,365.5,120.5,1.05,21.0,321.0,364.36,286.46
2016,2,22,16,0,0.0,113.0,1.2,21.0,113.0,110.16,84.07
2016,2,22,16,15,0.0,100.0,1.2,20.5,100.0,97.33,74.64
2016,2,22,16,30,0.0,87.0,1.2,20.0,87.0,84.53,64.56
2016,2,22,16,45,255.5,87.0,1.3,19.5,160.0,207.42,164.21
2016,2,22,17,0,511.0,87.0,1.4,19.0,233.0,289.95,224.43
2016,2,22,17,15,439.5,75.0,1.45,18.0,182.0,223.75,168.69
2016,2,22,17,30,368.0,63.0,1.5,17.0,131.0,166.65,120.29
2016,2,22,17,45,263.5,46.0,1.6,16.5,86.0,105.75,70.28
2016,2,22,18,0,159.0,29.0,1.7,16.0,41.0,56.14,27.31
2016,2,22,18,15,79.5,14.5,2.0,15.5,20.5,20.74,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,14.0,5.45,12.0,23.5,24.21,0.0
2016,2,23,7,30,246.0,28.0,5.6,12.0,47.0,69.0,35.38
2016,2,23,7,45,386.0,38.0,5.75,12.5,96.5,124.0,82.41
2016,2,23,8,0,526.0,48.0,5.9,13.0,146.0,194.89,142.25
2016,2,23,8,15,596.5,55.0,6.2,13.0,200.5,256.15,198.19
2016,2,23,8,30,667.0,62.0,6.5,13.0,255.0,324.61,260.19
2016,2,23,8,45,333.5,66.5,6.8,13.5,163.0,219.62,179.55
2016,2,23,9,0,0.0,71.0,7.1,14.0,71.0,68.64,52.77
2016,2,23,9,15,0.0,68.0,7.3,14.0,68.0,65.73,50.2
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,62.83,47.58
2016,2,23,9,45,0.0,82.5,7.7,14.5,82.5,79.8,61.55
2016,2,23,10,0,0.0,100.0,7.9,15.0,100.0,96.96,75.52
2016,2,23,10,15,0.0,106.0,8.1,15.0,106.0,102.86,80.19
2016,2,23,10,30,0.0,112.0,8.3,15.0,112.0,108.77,84.87
2016,2,23,10,45,3.0,154.0,8.55,15.0,156.0,152.92,121.07
2016,2,23,11,0,6.0,196.0,8.8,15.0,200.0,197.69,157.44
2016,2,23,11,15,6.5,201.0,8.9,15.0,206.0,203.22,161.69
2016,2,23,11,30,7.0,206.0,9.0,15.0,212.0,208.77,166.01
2016,2,23,11,45,99.5,290.0,9.15,15.0,365.0,392.54,316.73
2016,2,23,12,0,192.0,374.0,9.3,15.0,518.0,567.26,456.29
2016,2,23,12,15,256.5,367.5,9.3,14.5,562.0,628.96,506.81
2016,2,23,12,30,321.0,361.0,9.3,14.0,606.0,681.94,550.75
2016,2,23,12,45,174.0,331.5,9.35,14.0,464.5,508.27,410.98
2016,2,23,13,0,27.0,302.0,9.4,14.0,323.0,334.24,267.62
2016,2,23,13,15,29.5,305.0,9.4,13.5,327.5,339.57,272.75
2016,2,23,13,30,32.0,308.0,9.4,13.0,332.0,344.77,277.65
2016,2,23,13,45,16.0,227.0,9.4,13.0,239.0,238.01,191.22
2016,2,23,14,0,0.0,146.0,9.4,13.0,146.0,142.46,112.67
2016,2,23,14,15,5.5,183.5,9.35,12.5,187.5,184.68,148.07
2016,2,23,14,30,11.0,221.0,9.3,12.0,229.0,227.17,183.64
2016,2,23,14,45,15.5,226.0,9.3,12.0,236.5,235.69,191.08
2016,2,23,15,0,20.0,231.0,9.3,12.0,244.0,243.99,198.42
2016,2,23,15,15,10.0,189.0,9.2,11.5,195.5,193.4,157.07
2016,2,23,15,30,0.0,147.0,9.1,11.0,147.0,143.93,116.15
2016,2,23,15,45,0.0,96.5,9.05,11.0,96.5,93.56,74.04
2016,2,23,16,0,0.0,46.0,9.0,11.0,46.0,44.44,32.45
2016,2,23,16,15,0.0,41.0,8.8,10.5,41.0,39.6,28.48
2016,2,23,16,30,0.0,36.0,8.6,10.0,36.0,34.76,24.46
2016,2,23,16,45,291.0,59.0,8.45,9.5,143.0,192.32,159.59
2016,2,23,17,0,582.0,82.0,8.3,9.0,250.0,312.28,255.2
2016,2,23,17,15,509.5,71.5,8.05,8.5,196.5,244.18,193.28
2016,2,23,17,30,437.0,61.0,7.8,8.0,143.0,183.6,138.0
2016,2,23,17,45,335.0,45.5,7.6,8.0,95.5,120.21,82.46
2016,2,23,18,0,233.0,30.0,7.4,8.0,48.0,68.12,35.29
2016,2,23,18,15,116.5,15.0,7.4,7.5,24.0,24.38,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,215.5,13.0,5.1,3.5,31.0,31.57,0.0
2016,2,24,7,30,431.0,26.0,5.3,4.0,62.0,94.15,49.79
2016,2,24,7,45,541.5,35.0,5.5,5.0,115.5,153.05,103.56
2016,2,24,8,0,652.0,44.0,5.7,6.0,169.0,224.66,167.7
2016,2,24,8,15,715.0,50.0,5.9,6.5,226.5,289.98,229.33
2016,2,24,8,30,778.0,56.0,6.1,7.0,284.0,361.41,295.56
2016,2,24,8,45,823.0,58.5,6.35,8.0,342.0,426.84,355.05
2016,2,24,9,0,868.0,61.0,6.6,9.0,400.0,493.66,413.89
2016,2,24,9,15,894.0,64.0,6.55,9.5,453.5,554.9,466.63
2016,2,24,9,30,920.0,67.0,6.5,10.0,507.0,616.48,517.88
2016,2,24,9,45,945.5,66.0,6.5,10.5,556.5,673.26,563.98
2016,2,24,10,0,971.0,65.0,6.5,11.0,606.0,729.54,607.0
2016,2,24,10,15,984.0,66.5,6.4,11.5,648.5,778.78,642.14
2016,2,24,10,30,997.0,68.0,6.3,12.0,691.0,825.82,675.01
2016,2,24,10,45,1009.5,66.5,6.25,12.5,725.5,866.63,702.88
2016,2,24,11,0,1022.0,65.0,6.2,13.0,760.0,904.65,728.36
2016,2,24,11,15,1028.0,66.0,6.15,13.5,787.0,936.95,749.37
2016,2,24,11,30,1034.0,67.0,6.1,14.0,814.0,965.67,767.62
2016,2,24,11,45,1031.0,73.0,6.05,14.5,832.5,988.31,781.39
2016,2,24,12,0,1028.0,79.0,6.0,15.0,851.0,1006.76,792.16
2016,2,24,12,15,1030.0,79.5,5.9,15.0,860.5,1019.43,800.06
2016,2,24,12,30,1032.0,80.0,5.8,15.0,870.0,1027.97,805.14
2016,2,24,12,45,1033.0,79.0,5.75,15.5,870.0,1029.75,804.37
2016,2,24,13,0,1034.0,78.0,5.7,16.0,870.0,1027.32,800.81
2016,2,24,13,15,1032.0,77.5,5.6,16.0,860.5,1018.53,794.13
2016,2,24,13,30,1030.0,77.0,5.5,16.0,851.0,1005.6,784.71
2016,2,24,13,45,1027.0,76.0,5.4,16.0,832.5,987.17,771.56
2016,2,24,14,0,1024.0,75.0,5.3,16.0,814.0,964.8,755.76
2016,2,24,14,15,1018.0,74.0,5.2,16.0,787.0,936.09,735.53
2016,2,24,14,30,1012.0,73.0,5.1,16.0,760.0,903.83,712.84
2016,2,24,14,45,1004.0,71.5,5.05,16.0,725.0,866.09,686.49
2016,2,24,15,0,996.0,70.0,5.0,16.0,690.0,825.3,657.83
2016,2,24,15,15,983.5,68.0,4.85,16.0,647.5,777.93,623.58
2016,2,24,15,30,971.0,66.0,4.7,16.0,605.0,728.33,587.45
2016,2,24,15,45,954.0,63.5,4.6,16.0,556.5,673.4,545.82
2016,2,24,16,0,937.0,61.0,4.5,16.0,508.0,617.23,500.99
2016,2,24,16,15,912.0,58.5,3.95,15.0,454.0,555.85,451.35
2016,2,24,16,30,887.0,56.0,3.4,14.0,400.0,494.7,400.62
2016,2,24,16,45,850.5,52.5,2.85,13.5,343.0,428.07,343.14
2016,2,24,17,0,814.0,49.0,2.3,13.0,286.0,363.67,285.73
2016,2,24,17,15,754.0,44.0,2.05,12.0,228.0,293.61,223.52
2016,2,24,17,30,694.0,39.0,1.8,11.0,170.0,228.15,164.03
2016,2,24,17,45,584.0,31.0,1.6,10.0,116.0,155.62,101.0
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,95.56,47.07
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,31.15,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,214.5,13.0,2.7,6.0,32.0,31.94,0.0
2016,2,25,7,30,429.0,26.0,3.0,7.0,64.0,94.96,51.16
2016,2,25,7,45,537.0,35.5,3.3,8.0,117.5,153.93,103.52
2016,2,25,8,0,645.0,45.0,3.6,9.0,171.0,225.44,166.54
2016,2,25,8,15,707.0,50.5,3.6,9.5,228.5,289.72,225.89
2016,2,25,8,30,769.0,56.0,3.6,10.0,286.0,359.97,289.29
2016,2,25,8,45,807.0,61.0,3.6,11.0,342.5,424.71,346.12
2016,2,25,9,0,845.0,66.0,3.6,12.0,399.0,491.88,402.67
2016,2,25,9,15,871.0,69.0,3.6,12.5,452.0,552.38,452.63
2016,2,25,9,30,897.0,72.0,3.6,13.0,505.0,610.95,499.39
2016,2,25,9,45,914.5,75.0,3.6,14.0,553.0,666.14,540.92
2016,2,25,10,0,932.0,78.0,3.6,15.0,601.0,720.21,579.29
2016,2,25,10,15,945.5,80.0,3.55,15.5,642.5,768.88,612.17
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,815.5,642.98
2016,2,25,10,45,967.5,83.5,3.45,16.5,718.5,855.3,668.4
2016,2,25,11,0,976.0,85.0,3.4,17.0,753.0,892.2,691.47
2016,2,25,11,15,982.0,86.0,3.35,17.0,779.5,923.33,711.6
2016,2,25,11,30,988.0,87.0,3.3,17.0,806.0,951.04,729.32
2016,2,25,11,45,991.0,88.5,3.25,17.5,823.0,973.07,741.72
2016,2,25,12,0,994.0,90.0,3.2,18.0,840.0,991.28,751.56
2016,2,25,12,15,995.5,90.0,3.2,18.0,848.5,1002.58,758.64
2016,2,25,12,30,997.0,90.0,3.2,18.0,857.0,1009.87,763.22
2016,2,25,12,45,995.0,90.5,3.25,18.0,856.0,1010.47,763.89
2016,2,25,13,0,993.0,91.0,3.3,18.0,855.0,1007.01,762.04
2016,2,25,13,15,990.0,91.0,3.3,18.0,845.5,998.07,756.27
2016,2,25,13,30,987.0,91.0,3.3,18.0,836.0,985.17,748.0
2016,2,25,13,45,981.0,90.5,3.35,18.0,816.5,965.22,735.44
2016,2,25,14,0,975.0,90.0,3.4,18.0,797.0,941.59,720.44
2016,2,25,14,15,967.0,89.0,3.45,18.0,770.0,912.2,701.48
2016,2,25,14,30,959.0,88.0,3.5,18.0,743.0,879.56,680.2
2016,2,25,14,45,941.5,89.0,3.55,18.0,706.0,838.59,652.89
2016,2,25,15,0,924.0,90.0,3.6,18.0,669.0,795.39,623.74
2016,2,25,15,15,908.5,88.0,3.65,17.5,627.0,748.4,592.61
2016,2,25,15,30,893.0,86.0,3.7,17.0,585.0,699.65,559.61
2016,2,25,15,45,871.5,83.0,3.8,16.5,536.5,647.19,521.05
2016,2,25,16,0,850.0,80.0,3.9,16.0,488.0,591.15,478.34
2016,2,25,16,15,820.5,76.0,3.75,15.5,435.0,529.43,429.17
2016,2,25,16,30,791.0,72.0,3.6,15.0,382.0,468.59,379.11
2016,2,25,16,45,748.5,67.0,3.45,14.5,326.0,402.28,323.07
2016,2,25,17,0,706.0,62.0,3.3,14.0,270.0,339.02,267.75
2016,2,25,17,15,639.0,55.0,3.15,13.0,214.0,269.95,207.11
2016,2,25,17,30,572.0,48.0,3.0,12.0,158.0,206.98,150.68
2016,2,25,17,45,458.5,37.5,2.9,11.0,107.0,138.09,91.64
2016,2,25,18,0,345.0,27.0,2.8,10.0,56.0,82.59,43.32
2016,2,25,18,15,172.5,13.5,2.9,9.5,28.0,27.88,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,181.0,14.5,1.45,2.5,31.5,30.84,0.0
2016,2,26,7,30,362.0,29.0,1.5,3.0,63.0,89.75,51.6
2016,2,26,7,45,473.0,39.5,1.55,4.0,115.0,146.6,101.51
2016,2,26,8,0,584.0,50.0,1.6,5.0,167.0,216.5,162.92
2016,2,26,8,15,649.0,57.0,1.85,6.0,223.5,279.98,220.94
2016,2,26,8,30,714.0,64.0,2.1,7.0,280.0,349.25,282.86
2016,2,26,8,45,756.0,69.0,2.35,8.0,336.0,412.96,338.86
2016,2,26,9,0,798.0,74.0,2.6,9.0,392.0,479.6,395.34
2016,2,26,9,15,826.0,77.5,2.5,9.5,444.5,539.53,444.37
2016,2,26,9,30,854.0,81.0,2.4,10.0,497.0,600.12,492.0
2016,2,26,9,45,873.5,84.5,2.35,11.0,545.0,655.57,533.14
2016,2,26,10,0,893.0,88.0,2.3,12.0,593.0,707.21,569.56
2016,2,26,10,15,907.5,90.0,2.15,12.0,634.5,755.11,601.88
2016,2,26,10,30,922.0,92.0,2.0,12.0,676.0,801.15,632.1
2016,2,26,10,45,931.5,94.5,1.85,12.5,710.5,841.64,656.48
2016,2,26,11,0,941.0,97.0,1.7,13.0,745.0,879.41,678.32
2016,2,26,11,15,948.0,98.0,1.6,13.5,771.0,910.5,695.65
2016,2,26,11,30,955.0,99.0,1.5,14.0,797.0,938.33,710.52
2016,2,26,11,45,959.0,100.0,1.4,14.5,814.5,960.08,721.12
2016,2,26,12,0,963.0,101.0,1.3,15.0,832.0,978.17,729.22
2016,2,26,12,15,965.0,101.5,1.25,15.0,841.0,990.13,735.52
2016,2,26,12,30,967.0,102.0,1.2,15.0,850.0,998.21,739.46
2016,2,26,12,45,967.0,101.5,1.15,15.5,849.5,999.44,737.78
2016,2,26,13,0,967.0,101.0,1.1,16.0,849.0,996.72,733.79
2016,2,26,13,15,964.5,100.5,1.1,16.0,839.5,987.8,728.33
2016,2,26,13,30,962.0,100.0,1.1,16.0,830.0,975.0,720.6
2016,2,26,13,45,958.0,99.0,1.15,16.0,812.0,956.55,710.25
2016,2,26,14,0,954.0,98.0,1.2,16.0,794.0,934.45,697.58
2016,2,26,14,15,946.0,96.5,1.2,16.0,767.0,904.9,679.19
2016,2,26,14,30,938.0,95.0,1.2,16.0,740.0,872.17,658.69
2016,2,26,14,45,928.0,93.0,1.3,16.5,705.0,834.33,634.8
2016,2,26,15,0,918.0,91.0,1.4,17.0,670.0,793.83,608.74
2016,2,26,15,15,903.0,88.5,1.4,16.5,628.0,746.78,578.8
2016,2,26,15,30,888.0,86.0,1.4,16.0,586.0,697.94,547.05
2016,2,26,15,45,868.0,83.0,1.45,16.0,538.0,646.52,510.11
2016,2,26,16,0,848.0,80.0,1.5,16.0,490.0,591.42,469.02
2016,2,26,16,15,819.0,76.0,1.35,15.5,437.0,529.95,421.36
2016,2,26,16,30,790.0,72.0,1.2,15.0,384.0,469.32,372.79
2016,2,26,16,45,748.0,67.0,1.1,14.5,328.5,403.16,318.54
2016,2,26,17,0,706.0,62.0,1.0,14.0,273.0,340.0,264.81
2016,2,26,17,15,640.0,55.0,1.05,13.0,216.5,271.07,205.98
2016,2,26,17,30,574.0,48.0,1.1,12.0,160.0,208.16,150.73
2016,2,26,17,45,461.5,38.0,1.15,11.0,109.0,139.7,92.69
2016,2,26,18,0,349.0,28.0,1.2,10.0,58.0,84.5,45.34
2016,2,26,18,15,174.5,14.0,1.25,9.5,29.0,28.71,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,165.0,15.5,2.5,7.0,31.5,32.06,0.0
2016,2,27,7,30,330.0,31.0,2.7,8.0,63.0,87.65,51.06
2016,2,27,7,45,435.0,43.0,2.9,9.0,114.0,143.21,98.79
2016,2,27,8,0,540.0,55.0,3.1,10.0,165.0,211.14,157.8
2016,2,27,8,15,605.5,62.5,3.3,11.0,220.5,273.05,213.52
2016,2,27,8,30,671.0,70.0,3.5,12.0,276.0,341.55,273.84
2016,2,27,8,45,710.5,76.5,3.75,13.0,330.5,403.58,327.68
2016,2,27,9,0,750.0,83.0,4.0,14.0,385.0,468.42,382.0
2016,2,27,9,15,779.5,87.0,4.05,14.5,437.0,526.51,429.74
2016,2,27,9,30,809.0,91.0,4.1,15.0,489.0,586.46,477.39
2016,2,27,9,45,827.5,95.5,4.2,16.0,535.5,640.44,518.12
2016,2,27,10,0,846.0,100.0,4.3,17.0,582.0,693.61,557.08
2016,2,27,10,15,861.0,102.5,4.35,17.0,623.0,740.97,591.2
2016,2,27,10,30,876.0,105.0,4.4,17.0,664.0,786.63,623.52
2016,2,27,10,45,884.5,108.0,4.45,17.5,697.5,825.71,649.53
2016,2,27,11,0,893.0,111.0,4.5,18.0,731.0,857.74,670.29
2016,2,27,11,15,900.5,113.0,4.5,18.5,757.0,889.11,690.14
2016,2,27,11,30,908.0,115.0,4.5,19.0,783.0,917.42,707.71
2016,2,27,11,45,911.0,116.5,4.55,19.5,800.0,937.97,720.19
2016,2,27,12,0,914.0,118.0,4.6,20.0,817.0,955.0,730.34
2016,2,27,12,15,916.0,118.5,4.6,20.0,825.5,966.45,737.76
2016,2,27,12,30,918.0,119.0,4.6,20.0,834.0,974.2,742.81
2016,2,27,12,45,916.5,120.0,4.65,20.0,833.0,975.55,744.03
2016,2,27,13,0,915.0,121.0,4.7,20.0,832.0,973.14,742.86
2016,2,27,13,15,912.0,120.5,4.65,20.0,822.5,964.03,736.41
2016,2,27,13,30,909.0,120.0,4.6,20.0,813.0,951.28,727.62
2016,2,27,13,45,902.5,119.5,4.6,20.5,794.5,931.85,713.33
2016,2,27,14,0,896.0,119.0,4.6,21.0,776.0,909.07,696.88
2016,2,27,14,15,887.5,117.5,4.55,20.5,749.0,885.03,682.0
2016,2,27,14,30,879.0,116.0,4.5,20.0,722.0,853.04,661.47
2016,2,27,14,45,866.0,114.0,4.5,20.0,687.5,814.18,634.99
2016,2,27,15,0,853.0,112.0,4.5,20.0,653.0,773.04,606.7
2016,2,27,15,15,836.5,109.0,4.45,20.0,611.5,726.28,573.78
2016,2,27,15,30,820.0,106.0,4.4,20.0,570.0,678.03,538.61
2016,2,27,15,45,797.0,102.5,4.35,20.0,523.0,623.93,497.39
2016,2,27,16,0,774.0,99.0,4.3,20.0,476.0,570.79,455.93
2016,2,27,16,15,743.0,94.0,3.95,19.0,424.0,510.45,408.94
2016,2,27,16,30,712.0,89.0,3.6,18.0,372.0,451.34,361.45
2016,2,27,16,45,667.5,82.5,3.3,17.5,317.5,386.35,307.27
2016,2,27,17,0,623.0,76.0,3.0,17.0,263.0,324.8,254.42
2016,2,27,17,15,554.5,67.0,2.75,16.0,208.5,256.73,195.97
2016,2,27,17,30,486.0,58.0,2.5,15.0,154.0,195.72,142.63
2016,2,27,17,45,376.5,45.0,2.3,14.5,105.0,129.72,87.05
2016,2,27,18,0,267.0,32.0,2.1,14.0,56.0,76.71,42.64
2016,2,27,18,15,133.5,16.0,2.2,13.5,28.0,27.28,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,112.0,19.0,3.9,11.5,30.5,30.69,0.0
2016,2,28,7,30,224.0,38.0,4.2,12.0,61.0,78.62,48.06
2016,2,28,7,45,334.5,52.5,4.5,13.0,110.0,131.5,91.8
2016,2,28,8,0,445.0,67.0,4.8,14.0,159.0,198.41,148.41
2016,2,28,8,15,222.5,55.0,5.2,14.5,101.0,136.4,105.88
2016,2,28,8,30,0.0,43.0,5.6,15.0,43.0,41.52,29.75
2016,2,28,8,45,0.0,64.5,6.05,16.0,64.5,62.34,47.18
2016,2,28,9,0,0.0,86.0,6.5,17.0,86.0,83.4,64.45
2016,2,28,9,15,170.5,143.0,6.55,17.5,227.5,241.66,196.67
2016,2,28,9,30,341.0,200.0,6.6,18.0,369.0,417.43,339.37
2016,2,28,9,45,174.5,195.0,6.7,18.5,281.5,315.05,254.55
2016,2,28,10,0,8.0,190.0,6.8,19.0,194.0,192.71,151.83
2016,2,28,10,15,70.5,248.0,6.7,19.5,293.0,303.91,241.55
2016,2,28,10,30,133.0,306.0,6.6,20.0,392.0,422.68,334.63
2016,2,28,10,45,79.5,289.5,6.5,20.5,342.0,359.52,282.87
2016,2,28,11,0,26.0,273.0,6.4,21.0,292.0,292.56,228.16
2016,2,28,11,15,13.5,216.5,6.2,21.0,227.0,224.67,174.47
2016,2,28,11,30,1.0,160.0,6.0,21.0,162.0,157.21,120.62
2016,2,28,11,45,5.0,192.5,5.85,21.5,197.5,193.31,148.91
2016,2,28,12,0,9.0,225.0,5.7,22.0,233.0,229.76,177.03
2016,2,28,12,15,23.0,278.5,5.5,22.0,297.5,297.11,229.4
2016,2,28,12,30,37.0,332.0,5.3,22.0,362.0,374.92,288.79
2016,2,28,12,45,447.0,239.0,5.1,22.5,589.0,679.2,528.19
2016,2,28,13,0,857.0,146.0,4.9,23.0,816.0,954.73,724.74
2016,2,28,13,15,854.0,145.5,4.7,23.0,806.5,945.84,715.56
2016,2,28,13,30,851.0,145.0,4.5,23.0,797.0,933.48,705.95
2016,2,28,13,45,558.0,251.0,4.35,23.5,674.5,774.41,590.47
2016,2,28,14,0,265.0,357.0,4.2,24.0,552.0,614.7,467.29
2016,2,28,14,15,542.5,247.5,4.1,24.0,629.5,733.64,561.9
2016,2,28,14,30,820.0,138.0,4.0,24.0,707.0,830.05,633.6
2016,2,28,14,45,804.0,136.5,3.9,24.0,672.0,790.92,606.07
2016,2,28,15,0,788.0,135.0,3.8,24.0,637.0,752.25,579.64
2016,2,28,15,15,770.0,131.5,3.7,23.5,596.5,705.95,548.2
2016,2,28,15,30,752.0,128.0,3.6,23.0,556.0,658.49,514.38
2016,2,28,15,45,726.5,123.0,3.5,23.0,509.0,603.79,473.46
2016,2,28,16,0,701.0,118.0,3.4,23.0,462.0,549.23,431.78
2016,2,28,16,15,667.0,112.0,3.05,22.5,411.0,489.49,385.37
2016,2,28,16,30,633.0,106.0,2.7,22.0,360.0,431.44,339.08
2016,2,28,16,45,586.5,98.0,2.35,21.5,307.0,367.91,287.4
2016,2,28,17,0,540.0,90.0,2.0,21.0,254.0,308.2,237.5
2016,2,28,17,15,470.0,79.0,1.95,20.0,201.0,240.83,181.63
2016,2,28,17,30,400.0,68.0,1.9,19.0,148.0,182.57,132.33
2016,2,28,17,45,295.5,52.0,1.85,18.0,101.0,119.8,81.01
2016,2,28,18,0,191.0,36.0,1.8,17.0,54.0,69.58,40.21
2016,2,28,18,15,95.5,18.0,1.85,17.0,27.0,26.04,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.0,22.0,1.7,14.5,29.0,29.73,0.55
2016,2,29,7,30,140.0,44.0,1.9,15.0,58.0,70.51,45.34
2016,2,29,7,45,241.5,62.5,2.1,15.5,106.0,122.84,87.54
2016,2,29,8,0,343.0,81.0,2.3,16.0,154.0,185.64,139.62
2016,2,29,8,15,411.5,94.0,2.35,16.5,206.5,243.18,188.86
2016,2,29,8,30,480.0,107.0,2.4,17.0,259.0,308.05,243.56
2016,2,29,8,45,248.5,129.5,2.45,18.0,209.0,249.92,199.71
2016,2,29,9,0,17.0,152.0,2.5,19.0,159.0,158.57,125.11
2016,2,29,9,15,19.0,172.0,2.6,19.5,181.0,180.48,142.39
2016,2,29,9,30,21.0,192.0,2.7,20.0,203.0,202.59,159.36
2016,2,29,9,45,19.0,201.5,2.8,20.5,212.0,211.5,165.6
2016,2,29,10,0,17.0,211.0,2.9,21.0,221.0,220.24,171.68
2016,2,29,10,15,92.0,260.5,2.95,21.0,319.5,332.93,260.69
2016,2,29,10,30,167.0,310.0,3.0,21.0,418.0,453.27,352.63
2016,2,29,10,45,244.5,316.0,3.15,21.5,483.0,527.21,408.12
2016,2,29,11,0,322.0,322.0,3.3,22.0,548.0,612.82,471.09
2016,2,29,11,15,220.0,344.0,3.3,22.0,501.0,549.89,421.64
2016,2,29,11,30,118.0,366.0,3.3,22.0,454.0,489.06,373.63
2016,2,29,11,45,70.0,328.5,3.35,22.5,381.0,399.5,305.59
2016,2,29,12,0,22.0,291.0,3.4,23.0,308.0,308.78,235.53
2016,2,29,12,15,22.0,294.0,3.45,23.0,311.5,312.02,238.15
2016,2,29,12,30,22.0,297.0,3.5,23.0,315.0,315.19,240.49
2016,2,29,12,45,31.5,319.0,3.55,23.5,344.0,355.76,270.75
2016,2,29,13,0,41.0,341.0,3.6,24.0,373.0,387.97,294.4
2016,2,29,13,15,112.5,364.5,3.65,24.0,451.5,487.33,370.06
2016,2,29,13,30,184.0,388.0,3.7,24.0,530.0,576.22,436.4
2016,2,29,13,45,274.0,361.5,3.75,24.0,567.5,633.45,480.32
2016,2,29,14,0,364.0,335.0,3.8,24.0,605.0,678.04,515.07
2016,2,29,14,15,208.5,322.0,3.8,24.0,476.0,515.34,394.16
2016,2,29,14,30,53.0,309.0,3.8,24.0,347.0,360.18,275.34
2016,2,29,14,45,201.5,294.0,3.85,24.0,425.5,467.87,361.47
2016,2,29,15,0,350.0,279.0,3.9,24.0,504.0,564.87,436.64
2016,2,29,15,15,371.5,254.5,3.9,23.5,480.0,540.93,420.53
2016,2,29,15,30,393.0,230.0,3.9,23.0,456.0,514.2,402.49
2016,2,29,15,45,501.0,190.5,3.9,23.0,453.5,529.96,416.37
2016,2,29,16,0,609.0,151.0,3.9,23.0,451.0,530.81,418.0
2016,2,29,16,15,572.5,142.5,3.65,22.5,401.0,469.32,370.36
2016,2,29,16,30,536.0,134.0,3.4,22.0,351.0,412.24,325.19
2016,2,29,16,45,487.0,123.0,3.15,21.5,298.5,349.67,274.66
2016,2,29,17,0,438.0,112.0,2.9,21.0,246.0,291.48,226.51
2016,2,29,17,15,369.5,97.0,2.65,20.0,194.5,227.54,173.63
2016,2,29,17,30,301.0,82.0,2.4,19.0,143.0,171.08,126.37
2016,2,29,17,45,214.5,60.5,2.2,18.5,97.5,110.04,76.31
2016,2,29,18,0,128.0,39.0,2.0,18.0,52.0,61.69,37.27
2016,2,29,18,15,64.0,19.5,2.0,18.0,26.0,25.34,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,108.0,21.0,3.5,16.5,33.0,33.68,5.18
2016,3,1,7,30,216.0,42.0,3.7,17.0,66.0,82.79,52.0
2016,3,1,7,45,327.5,56.5,3.95,17.5,116.0,136.41,95.24
2016,3,1,8,0,439.0,71.0,4.2,18.0,166.0,203.31,151.07
2016,3,1,8,15,506.5,81.0,4.4,18.5,220.0,264.59,204.22
2016,3,1,8,30,574.0,91.0,4.6,19.0,274.0,331.88,261.78
2016,3,1,8,45,552.0,107.0,4.8,20.0,309.0,371.13,295.81
2016,3,1,9,0,530.0,123.0,5.0,21.0,344.0,404.76,323.77
2016,3,1,9,15,546.0,136.5,5.1,21.5,389.0,455.55,364.45
2016,3,1,9,30,562.0,150.0,5.2,22.0,434.0,506.6,404.17
2016,3,1,9,45,552.0,170.0,5.3,22.5,470.0,547.59,434.81
2016,3,1,10,0,542.0,190.0,5.4,23.0,506.0,586.1,462.8
2016,3,1,10,15,512.5,216.0,5.5,23.0,531.5,614.12,482.83
2016,3,1,10,30,483.0,242.0,5.6,23.0,557.0,638.18,499.58
2016,3,1,10,45,508.0,246.0,5.75,23.5,592.0,679.21,529.28
2016,3,1,11,0,533.0,250.0,5.9,24.0,627.0,719.89,558.33
2016,3,1,11,15,725.0,180.0,6.0,24.0,711.5,827.86,640.27
2016,3,1,11,30,917.0,110.0,6.1,24.0,796.0,929.65,712.04
2016,3,1,11,45,928.5,107.5,6.25,24.0,815.5,953.58,728.49
2016,3,1,12,0,940.0,105.0,6.4,24.0,835.0,974.17,743.1
2016,3,1,12,15,942.5,105.0,6.45,24.0,844.0,985.65,750.93
2016,3,1,12,30,945.0,105.0,6.5,24.0,853.0,993.32,756.3
2016,3,1,12,45,949.5,103.0,6.55,24.0,853.5,996.83,758.93
2016,3,1,13,0,954.0,101.0,6.6,24.0,854.0,996.44,759.01
2016,3,1,13,15,951.5,100.5,6.55,24.0,844.5,987.29,752.59
2016,3,1,13,30,949.0,100.0,6.5,24.0,835.0,974.32,743.69
2016,3,1,13,45,661.0,217.0,6.5,24.0,723.5,836.65,646.04
2016,3,1,14,0,373.0,334.0,6.5,24.0,612.0,685.36,528.4
2016,3,1,14,15,254.5,338.0,6.45,23.5,525.0,579.83,449.09
2016,3,1,14,30,136.0,342.0,6.4,23.0,438.0,471.55,365.83
2016,3,1,14,45,514.0,220.0,6.35,23.0,555.5,652.67,513.76
2016,3,1,15,0,892.0,98.0,6.3,23.0,673.0,790.28,620.4
2016,3,1,15,15,605.5,173.0,6.2,22.5,552.5,634.36,502.46
2016,3,1,15,30,319.0,248.0,6.1,22.0,432.0,483.14,382.65
2016,3,1,15,45,572.5,166.5,6.05,22.0,464.0,551.27,440.22
2016,3,1,16,0,826.0,85.0,6.0,22.0,496.0,590.36,472.75
2016,3,1,16,15,798.0,81.0,5.7,21.5,443.5,529.94,424.29
2016,3,1,16,30,770.0,77.0,5.4,21.0,391.0,470.31,375.45
2016,3,1,16,45,734.5,71.0,5.1,20.5,336.5,406.41,321.89
2016,3,1,17,0,699.0,65.0,4.8,20.0,282.0,344.88,268.7
2016,3,1,17,15,636.5,58.0,4.35,19.0,226.0,276.7,209.64
2016,3,1,17,30,574.0,51.0,3.9,18.0,170.0,214.27,154.6
2016,3,1,17,45,475.5,40.5,3.45,17.0,118.5,147.34,97.63
2016,3,1,18,0,377.0,30.0,3.0,16.0,67.0,92.03,51.57
2016,3,1,18,15,188.5,15.0,2.9,15.5,33.5,32.93,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,206.0,17.0,2.15,8.0,40.0,41.01,10.01
2016,3,2,7,30,412.0,34.0,2.3,9.0,80.0,108.35,66.87
2016,3,2,7,45,504.5,44.0,2.5,10.0,133.0,165.54,116.11
2016,3,2,8,0,597.0,54.0,2.7,11.0,186.0,233.48,175.82
2016,3,2,8,15,656.0,61.0,3.1,11.5,242.5,296.89,233.3
2016,3,2,8,30,715.0,68.0,3.5,12.0,299.0,365.51,294.19
2016,3,2,8,45,747.5,74.0,3.9,13.0,353.5,426.8,347.33
2016,3,2,9,0,780.0,80.0,4.3,14.0,408.0,490.02,400.41
2016,3,2,9,15,806.5,84.0,4.3,14.5,460.0,549.31,448.68
2016,3,2,9,30,833.0,88.0,4.3,15.0,512.0,609.14,495.78
2016,3,2,9,45,844.5,94.0,4.3,16.0,557.5,661.48,534.53
2016,3,2,10,0,856.0,100.0,4.3,17.0,603.0,712.35,570.36
2016,3,2,10,15,869.5,102.5,4.3,17.5,643.0,759.17,602.19
2016,3,2,10,30,883.0,105.0,4.3,18.0,683.0,804.12,632.18
2016,3,2,10,45,885.5,110.5,4.35,18.5,715.0,841.34,656.55
2016,3,2,11,0,888.0,116.0,4.4,19.0,747.0,875.52,678.6
2016,3,2,11,15,894.5,117.5,4.45,19.5,772.0,900.88,694.32
2016,3,2,11,30,901.0,119.0,4.5,20.0,797.0,927.59,711.02
2016,3,2,11,45,898.0,123.5,4.55,20.5,812.0,945.68,721.72
2016,3,2,12,0,895.0,128.0,4.6,21.0,827.0,960.08,730.0
2016,3,2,12,15,896.5,128.5,4.6,21.0,835.0,970.7,736.84
2016,3,2,12,30,898.0,129.0,4.6,21.0,843.0,977.68,741.34
2016,3,2,12,45,886.5,135.0,4.7,21.5,839.0,980.6,742.6
2016,3,2,13,0,875.0,141.0,4.8,22.0,835.0,974.07,737.53
2016,3,2,13,15,871.0,140.5,4.8,22.0,825.0,963.91,730.84
2016,3,2,13,30,867.0,140.0,4.8,22.0,815.0,950.21,721.86
2016,3,2,13,45,847.5,145.5,4.85,22.5,793.0,925.59,704.39
2016,3,2,14,0,828.0,151.0,4.9,23.0,771.0,898.12,685.06
2016,3,2,14,15,818.0,149.0,4.95,23.0,744.0,868.35,665.49
2016,3,2,14,30,808.0,147.0,5.0,23.0,717.0,835.91,643.95
2016,3,2,14,45,801.5,140.5,5.05,23.5,683.5,799.09,617.93
2016,3,2,15,0,795.0,134.0,5.1,24.0,650.0,759.8,590.05
2016,3,2,15,15,777.0,130.5,5.05,23.5,608.5,715.07,559.83
2016,3,2,15,30,759.0,127.0,5.0,23.0,567.0,666.98,525.21
2016,3,2,15,45,719.5,127.5,5.0,23.0,518.0,608.44,480.86
2016,3,2,16,0,680.0,128.0,5.0,23.0,469.0,551.2,436.61
2016,3,2,16,15,646.5,121.5,4.8,22.5,418.0,491.75,390.21
2016,3,2,16,30,613.0,115.0,4.6,22.0,367.0,434.01,343.98
2016,3,2,16,45,557.5,108.0,4.4,21.5,312.5,368.06,290.18
2016,3,2,17,0,502.0,101.0,4.2,21.0,258.0,305.66,238.11
2016,3,2,17,15,434.5,88.5,4.0,20.5,205.5,240.8,183.47
2016,3,2,17,30,367.0,76.0,3.8,20.0,153.0,183.21,134.37
2016,3,2,17,45,266.5,58.5,3.65,19.5,105.5,121.12,83.4
2016,3,2,18,0,166.0,41.0,3.5,19.0,58.0,69.5,42.23
2016,3,2,18,15,83.0,20.5,3.65,18.5,29.0,28.26,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
