Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,24.0,3.25,16.5,35.0,35.26,11.88
2016,3,3,7,30,187.0,48.0,3.5,17.0,70.0,83.3,54.21
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,140.53,99.17
2016,3,3,8,0,454.0,73.0,4.1,19.0,175.0,211.98,157.67
2016,3,3,8,15,521.0,82.5,4.35,19.5,230.0,273.92,211.18
2016,3,3,8,30,588.0,92.0,4.6,20.0,285.0,341.73,268.89
2016,3,3,8,45,673.5,88.5,4.9,20.5,346.0,410.88,326.87
2016,3,3,9,0,759.0,85.0,5.2,21.0,407.0,486.7,389.14
2016,3,3,9,15,788.5,89.0,5.55,21.5,460.0,546.73,437.77
2016,3,3,9,30,818.0,93.0,5.9,22.0,513.0,607.64,485.91
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,666.42,531.78
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,722.89,573.72
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,771.91,608.95
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,819.07,642.56
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,860.69,670.61
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,899.89,696.72
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,931.24,717.84
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,959.25,736.57
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,983.02,751.07
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,1003.16,763.04
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,1014.96,770.29
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,1022.78,774.92
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,1025.4,776.36
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1023.94,775.16
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1015.31,768.88
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1002.66,760.01
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,984.33,747.62
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,962.11,732.64
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,933.02,712.68
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,900.52,690.39
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,861.25,663.29
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,819.39,634.26
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,773.02,602.82
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,724.62,569.56
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,670.01,530.37
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,614.27,487.88
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,553.56,439.67
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,494.77,391.58
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,428.65,336.58
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,364.87,282.0
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,294.93,222.22
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,230.7,165.76
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,160.23,105.6
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,101.66,56.91
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,36.09,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,46.24,16.85
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,121.15,75.78
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,181.73,127.71
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,253.33,190.22
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,319.01,248.79
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,389.99,310.13
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,454.15,364.31
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,520.42,418.13
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,581.61,466.59
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,640.72,511.97
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,695.45,551.87
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,748.88,587.71
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,796.64,618.21
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,842.21,646.52
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,881.51,669.93
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,917.73,690.84
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,948.09,709.36
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,974.99,725.53
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,995.1,736.39
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,1011.29,744.79
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,1021.58,750.92
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,1027.89,754.69
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,1028.01,753.19
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,1024.12,749.33
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,1014.65,743.51
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,1001.27,735.36
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,980.91,723.35
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,956.94,709.04
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,866.14,649.84
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,770.95,584.82
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,801.03,609.67
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,812.23,618.78
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,764.84,586.95
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,718.52,555.96
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,599.69,467.94
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,490.43,384.61
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,485.28,382.44
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,462.12,364.14
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,396.22,310.13
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,335.37,259.11
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,276.8,209.25
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,220.59,159.54
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,152.19,102.05
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,96.05,56.0
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,35.41,1.06
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,27.81,12.19
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,61.49,42.17
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,98.02,73.45
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,137.84,107.57
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,176.81,140.66
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,218.37,175.18
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,344.93,276.84
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,496.2,395.36
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,555.37,440.44
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,615.15,484.96
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,669.33,523.87
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,722.67,560.12
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,770.41,591.53
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,812.6,618.73
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,851.09,643.19
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,886.91,665.68
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,917.57,685.08
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,945.05,702.37
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,966.02,715.37
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,983.41,726.1
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,994.19,733.57
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,1001.2,738.76
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,979.58,724.2
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,952.45,706.22
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,967.05,716.79
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,975.18,722.85
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,953.79,709.77
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,929.09,694.68
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,899.98,675.96
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,872.24,658.19
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,827.38,628.74
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,781.23,598.15
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,733.77,566.94
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,684.96,533.4
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,631.02,493.58
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,575.57,451.74
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,515.21,405.92
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,456.24,359.76
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,389.86,305.95
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,327.49,253.97
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,260.47,198.02
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,200.25,146.68
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,134.5,92.14
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,82.07,49.98
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,32.27,3.48
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.93,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,21.77,10.11
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,39.98,27.66
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,64.41,48.68
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,89.69,70.28
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,118.8,94.76
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,147.61,118.68
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,204.7,165.4
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,271.63,219.53
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,348.94,282.01
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,430.14,346.74
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,382.84,306.56
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,323.39,256.08
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,260.43,205.08
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,191.24,148.73
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,201.18,156.15
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,211.18,163.51
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,249.41,193.39
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,288.05,223.35
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,296.34,229.15
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,304.61,235.0
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,389.84,301.09
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,468.11,360.88
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,468.87,360.55
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,469.33,360.24
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,463.79,356.25
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,457.93,352.09
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,365.43,280.97
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,267.98,205.3
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,415.02,321.33
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,543.08,419.81
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,472.13,365.32
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,397.53,308.06
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,461.84,361.76
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,514.63,405.38
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,547.84,433.58
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,561.08,445.31
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,501.55,398.57
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,443.55,352.08
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,380.45,299.88
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,320.84,249.35
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,255.36,194.02
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,195.72,142.94
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,132.51,90.68
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,81.25,49.75
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,32.54,5.67
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.93,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,20.27,9.34
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,36.88,24.82
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,59.72,44.45
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,82.64,63.94
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,107.7,84.74
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,133.83,106.18
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,89.85,69.47
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,46.37,33.05
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,60.42,44.47
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,74.47,55.74
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,138.55,107.56
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,204.07,159.5
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,191.39,148.89
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,178.59,138.3
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,222.66,173.07
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,267.36,207.93
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,292.02,226.87
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,316.87,245.89
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,356.71,275.9
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,389.0,299.83
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,452.77,348.95
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,516.93,397.71
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,523.85,402.86
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,530.33,407.9
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,503.24,387.33
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,476.07,366.74
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,360.35,278.56
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,241.09,185.81
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,257.09,198.79
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,272.97,211.54
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,304.72,237.08
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,329.12,256.88
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,258.91,202.42
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,186.74,145.56
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,132.55,102.47
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,79.31,59.51
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,42.51,29.57
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.79,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.82,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.86,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.89,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.93,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.44,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.96,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.27,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.72,0.76
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,101.05,77.55
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,197.8,155.2
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,298.9,235.73
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,407.98,320.52
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,407.57,317.79
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,397.88,308.21
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,489.77,378.19
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,578.96,444.27
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,618.32,471.79
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,649.89,493.62
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,679.75,513.53
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,709.07,532.84
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,713.01,534.28
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,715.48,534.83
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,789.29,589.0
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,854.9,636.05
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,795.9,592.98
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,730.1,545.73
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,662.98,496.95
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,589.3,443.05
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,636.96,480.21
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,670.99,506.63
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,534.86,405.54
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,394.34,299.53
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,421.84,322.58
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,437.69,336.0
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,513.15,396.42
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,557.96,431.89
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,498.34,386.44
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,440.43,341.69
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,377.35,291.93
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,316.42,242.51
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,251.97,189.93
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,194.55,142.11
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,132.25,91.33
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,81.51,51.21
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,33.67,9.71
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.85,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.78,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,7.23,0.44
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,29.44,19.05
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,50.24,36.27
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,43.48,30.52
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,36.72,24.82
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,29.47,18.7
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,22.23,12.64
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,36.26,24.09
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,50.3,35.46
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,42.57,29.03
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,34.83,22.65
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,58.08,41.37
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.97
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,95.03,70.78
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,108.78,81.64
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,185.67,142.65
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,263.62,203.58
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,290.25,224.03
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,316.91,244.62
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,232.4,179.32
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,149.1,113.96
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,121.96,92.41
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,95.0,70.86
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,91.55,68.21
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,88.12,65.58
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,186.87,144.73
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,293.03,227.95
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,167.48,129.89
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,52.21,37.2
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,74.0,55.2
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,95.96,73.29
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,51.22,36.89
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.75,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.79,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.93,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,7.23,0.08
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.53,4.9
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,19.29,10.82
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,26.05,16.68
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,32.82,22.49
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,39.59,28.22
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,95.92,75.59
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,153.73,123.1
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,106.34,83.5
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,59.94,44.67
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,207.99,167.23
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,362.82,290.52
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,192.96,153.99
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,24.17,14.4
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,67.75,50.23
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,111.66,85.73
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,184.76,144.65
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,259.04,203.58
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,203.9,159.21
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,149.11,115.07
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,177.77,138.04
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,206.58,160.94
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,136.72,105.18
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,67.81,49.57
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,81.87,61.0
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,96.02,72.46
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,129.32,99.38
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,162.78,126.32
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,187.3,146.1
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,211.83,165.86
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,231.43,181.83
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,250.85,197.68
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,175.52,137.99
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,101.8,78.45
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,78.36,59.44
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,55.1,40.37
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,34.77,23.54
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,14.48,6.56
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,12.54,4.97
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,10.61,3.35
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,8.68,1.73
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.75,0.08
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.44,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.44,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,21.72,11.74
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,36.74,25.22
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,56.35,42.19
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,76.0,58.92
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,96.19,75.89
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,116.42,92.58
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,86.77,67.47
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,57.99,43.17
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,92.53,71.55
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,127.57,99.75
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,81.76,61.92
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,36.73,24.75
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,34.32,22.71
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,31.91,20.66
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,38.21,25.72
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,44.51,30.74
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,45.97,31.87
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,47.44,33.02
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,391.31,309.01
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,734.53,560.35
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,426.49,331.45
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,103.89,77.6
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,461.63,362.6
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,814.45,617.78
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,900.92,680.75
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,967.75,724.8
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,791.41,599.65
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,602.87,456.33
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,335.9,260.32
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,72.61,52.88
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,337.56,266.47
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,582.95,450.9
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,450.54,350.22
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,328.79,256.5
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,369.48,290.79
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,400.59,316.18
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,405.16,321.18
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,401.54,318.32
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,343.51,270.8
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,289.2,225.65
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,232.6,178.76
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,180.3,134.43
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,124.39,88.03
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,76.34,49.21
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,32.22,12.49
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,26.08,15.47
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,43.68,31.1
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,66.32,50.62
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,89.01,69.84
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,112.16,88.94
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,136.09,108.38
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,236.18,189.96
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,348.85,279.92
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,388.0,309.48
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,426.35,337.97
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,492.87,388.63
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,564.24,441.76
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,626.33,487.08
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,685.4,529.44
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,533.86,412.56
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,359.08,275.19
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,662.64,512.27
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,956.93,714.17
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,977.03,721.63
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,993.52,729.69
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,803.99,600.4
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,583.88,436.26
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,808.06,607.26
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,1005.89,740.37
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,996.14,732.11
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,982.65,723.85
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,962.37,711.83
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,938.68,697.63
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,909.68,678.91
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,877.61,658.17
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,837.99,632.72
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,799.67,608.01
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,660.36,508.85
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,527.4,408.4
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,482.99,376.74
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,438.51,343.75
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,471.82,371.42
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,479.7,377.03
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,416.61,325.39
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,355.26,274.01
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,287.99,217.78
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,226.49,164.87
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,161.19,109.69
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,106.25,64.42
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,40.8,15.35
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,11.02,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,30.07,1.27
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,76.24,44.65
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,137.36,92.76
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,197.78,144.09
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,269.65,205.81
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,334.05,262.38
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,403.7,321.87
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,470.16,376.63
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,540.84,432.81
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,601.76,480.55
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,662.91,527.22
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,717.45,566.33
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,773.62,604.27
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,821.19,636.37
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,866.51,666.61
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,906.04,692.54
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,942.7,716.35
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,972.88,736.75
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,999.54,754.81
