Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,894.66,678.26
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,850.12,649.02
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,801.47,616.34
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,750.98,582.01
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,696.04,543.99
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,641.73,503.37
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,580.62,457.01
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,519.87,409.51
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,454.33,356.8
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,390.89,304.03
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,322.92,246.57
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,259.31,191.3
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,193.06,134.33
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,135.56,85.76
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,76.11,40.94
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,32.11,8.51
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,15.88,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,49.56,23.24
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,103.9,62.11
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,159.36,107.89
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,225.27,164.74
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,287.74,220.11
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,356.15,279.25
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,420.21,333.3
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,486.99,387.34
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,549.05,435.66
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,611.96,482.65
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,668.61,523.77
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,726.09,562.88
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,778.46,594.93
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,829.21,624.9
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,874.25,653.12
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,916.82,679.33
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,953.51,700.58
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,987.11,719.64
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,1015.04,736.99
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,1039.43,752.17
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,1057.75,762.75
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1072.22,771.03
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,1080.76,776.6
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,1085.32,779.87
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,1083.41,779.82
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,1077.51,777.4
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,1065.66,770.25
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,1049.93,760.8
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,1027.53,746.23
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,1001.53,729.45
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,970.73,711.92
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,936.71,692.17
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,896.43,666.74
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,853.44,639.33
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,805.47,607.88
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,755.59,574.81
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,700.36,537.78
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,645.7,498.05
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,584.27,452.3
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,523.2,405.41
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,457.78,353.88
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,394.36,302.12
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,326.77,246.54
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,263.41,192.64
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,196.48,135.63
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,138.07,86.61
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,78.26,41.81
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,33.92,9.91
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,7.37,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,14.69,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,50.85,25.08
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,104.56,63.91
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,159.61,109.54
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,225.07,166.13
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,287.29,221.36
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,355.47,280.56
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,418.75,334.55
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,484.64,388.78
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,546.15,437.88
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,608.65,486.07
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,666.57,529.04
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,721.89,568.08
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,773.25,600.95
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,823.06,631.92
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,867.78,659.62
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,910.11,685.15
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,946.65,706.27
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,980.18,725.04
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,1007.19,739.6
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,1030.71,751.78
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,1048.64,760.29
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,1062.81,766.41
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,1071.18,770.4
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,1075.64,772.05
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,1073.65,768.24
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,1067.73,762.14
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,1055.96,754.04
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,1040.38,743.72
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,1018.15,729.87
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,992.36,713.9
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,961.43,694.18
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,927.37,672.5
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,887.56,647.54
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,845.11,620.73
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,797.2,590.05
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,747.45,557.82
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,692.91,521.72
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,639.0,483.25
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,578.35,439.48
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,518.09,394.55
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,453.25,344.84
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,390.38,294.76
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,322.88,240.42
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,260.14,188.03
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,194.34,132.86
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,136.94,85.31
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,78.27,41.85
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,34.73,11.06
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,7.86,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,16.82,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,54.79,26.66
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,110.28,66.35
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,166.33,112.87
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,232.37,169.99
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,294.68,225.02
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,362.45,283.26
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,425.59,336.41
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,491.3,389.63
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,552.88,437.04
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,615.16,483.04
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,671.13,524.41
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,727.88,564.01
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,779.09,597.79
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,828.62,629.87
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,873.19,659.6
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,915.32,687.5
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,951.58,710.19
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,984.78,730.74
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,1011.87,748.34
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,1035.44,763.7
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,1052.88,773.7
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,1066.53,781.52
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,1074.87,787.11
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,1079.28,790.31
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,1077.22,788.29
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,1071.23,783.85
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,1058.33,776.16
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,1041.61,766.07
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,1019.33,752.36
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,993.52,736.32
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,962.46,716.04
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,928.28,693.64
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,887.69,667.1
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,844.61,638.68
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,796.32,607.06
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,746.25,573.79
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,667.71,517.24
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,592.31,460.2
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,556.7,433.63
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,516.13,401.93
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,450.72,349.83
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,387.62,297.95
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,320.62,241.95
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,258.46,188.58
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,192.61,132.78
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,135.59,85.35
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,77.94,42.38
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,35.15,12.2
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,8.36,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,16.2,0.0
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,49.96,29.67
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,94.35,63.7
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,117.58,87.38
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,133.51,104.13
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,171.77,135.57
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,213.94,169.99
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,231.14,184.36
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,241.39,192.23
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,338.02,269.62
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,449.02,356.95
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,564.19,449.51
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,695.6,553.04
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,665.11,523.94
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,610.4,476.26
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,679.65,528.07
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,748.16,578.12
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,860.71,662.71
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,971.74,738.42
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,1001.4,757.09
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,1027.79,773.83
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,1051.4,787.4
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,1071.54,798.59
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,1082.29,804.74
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,1089.11,808.41
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,1051.64,782.81
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,1009.46,754.26
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,1040.97,775.5
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,1064.73,791.05
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,1044.76,777.71
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,1020.83,762.06
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,989.47,741.45
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,954.76,718.58
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,909.53,688.38
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,862.53,656.81
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,813.88,623.29
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,763.37,588.24
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,709.35,550.58
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,653.81,509.02
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,593.27,462.76
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,531.57,414.7
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,466.49,362.58
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,402.72,309.76
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,334.69,252.96
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,270.92,198.03
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,204.09,140.42
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,144.41,89.81
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,83.69,44.2
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,38.08,12.99
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,20.8,0.92
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,47.68,29.27
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,87.82,59.07
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,129.13,93.92
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,174.78,133.06
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,219.27,171.12
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,266.33,210.49
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,312.01,247.81
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,357.86,284.03
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,420.21,332.5
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,491.85,386.89
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,611.03,479.11
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,743.55,577.16
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,795.89,609.94
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,846.76,641.42
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,891.22,668.93
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,933.08,694.3
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,968.49,715.3
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,1000.68,734.02
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,1027.55,750.64
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,1050.81,764.96
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,1060.95,769.31
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1066.63,770.98
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,1074.11,774.83
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,1077.78,776.31
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,1026.75,741.6
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,961.17,694.62
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,927.33,671.02
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,891.89,646.08
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,916.01,665.68
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,933.79,679.42
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,866.11,634.17
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,799.55,588.55
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,830.64,614.57
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,843.77,623.75
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,783.51,583.23
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,723.06,542.68
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,659.82,498.52
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,598.33,453.99
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,553.84,421.87
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,504.98,385.05
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,442.65,336.44
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,384.6,289.86
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,317.72,236.5
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,255.86,185.51
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,190.88,131.83
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,134.73,86.04
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,78.59,44.4
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,36.19,14.56
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,13.76,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,9.83,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,19.9,2.23
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,56.55,32.71
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,105.76,69.82
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,156.78,111.93
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,217.13,163.46
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,248.74,194.5
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,269.56,214.53
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,358.62,287.53
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,465.14,374.14
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,524.68,421.69
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,586.26,469.67
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,623.28,496.82
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,655.21,519.19
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,700.9,551.46
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,744.16,581.1
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,775.46,600.6
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,801.44,615.88
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,802.85,612.61
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,798.73,605.46
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,830.67,626.99
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,861.01,647.03
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,887.4,663.06
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,911.92,677.63
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,881.46,653.96
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,848.37,628.84
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,812.52,601.98
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,781.26,578.36
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,772.55,572.53
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,762.36,565.61
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,684.73,509.46
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,602.61,449.76
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,604.43,452.99
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,604.03,454.21
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,463.27,350.81
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,323.69,245.5
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,500.76,387.23
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,650.55,502.54
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,513.46,397.71
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,388.91,301.25
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,250.49,195.07
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,124.2,95.03
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,265.21,208.78
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,364.13,281.97
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,300.26,228.76
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,240.37,178.29
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,178.16,126.57
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,125.31,83.48
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,73.24,44.07
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,33.69,15.09
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.38,3.74
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,43.0,28.4
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,73.17,53.18
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,107.36,81.11
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,146.68,113.67
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,143.42,113.26
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,131.85,104.44
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,125.29,98.59
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,118.32,92.34
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,78.35,59.18
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,38.66,26.32
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,315.18,254.03
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,610.57,480.86
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,331.4,264.71
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,22.25,12.38
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,184.64,142.52
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,351.02,270.47
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,248.92,191.09
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,152.65,115.58
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,116.05,86.81
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,79.52,57.84
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,132.32,99.41
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,185.49,140.57
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,230.56,175.26
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,275.8,209.79
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,334.15,253.56
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,400.3,302.41
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,283.41,214.76
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,175.45,132.21
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,580.25,451.39
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,942.43,709.1
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,911.74,686.63
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,878.47,664.71
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,723.16,552.12
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,578.32,440.97
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,653.37,504.55
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,704.43,548.48
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,651.13,508.76
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,597.55,468.42
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,418.76,329.5
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,263.77,206.33
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,231.05,180.95
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,199.12,155.61
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,166.36,129.48
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,134.59,103.71
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,103.04,77.92
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,73.27,53.4
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,47.0,31.83
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,23.11,11.11
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,11.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,12.29,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,24.99,8.28
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,60.51,36.58
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,109.42,73.24
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,159.75,114.3
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,219.59,164.69
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,145.04,111.57
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,39.59,27.51
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,50.73,36.61
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,61.87,45.56
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,88.54,66.93
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,115.37,88.03
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,128.58,98.1
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,141.83,108.1
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,150.94,114.81
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,160.15,121.56
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,180.95,137.38
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,201.99,153.23
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,209.1,158.18
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,216.23,163.17
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,221.9,167.36
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,227.58,171.58
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,515.88,394.06
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,792.88,596.1
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,796.7,595.98
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,798.69,595.75
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,495.74,376.2
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,179.6,134.2
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,171.63,128.64
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,163.65,122.75
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,159.61,119.69
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,155.57,116.63
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,337.32,257.86
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,520.46,394.99
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,449.54,342.22
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,386.5,295.17
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,321.79,246.47
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,255.24,195.64
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,245.65,188.91
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,235.78,181.84
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,214.4,165.93
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,193.17,149.95
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,168.24,130.52
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,143.95,111.43
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,120.51,93.01
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,97.71,74.83
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,74.84,56.15
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,52.09,37.22
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,33.78,21.73
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,15.44,5.67
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.86,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,7.23,0.21
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,11.57,3.95
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,16.88,8.46
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,22.19,12.91
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,17.36,8.83
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,12.54,4.76
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,36.22,24.22
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,59.93,43.41
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,214.09,167.3
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,375.83,292.04
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,446.71,345.35
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,527.98,405.37
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,570.82,434.95
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,613.71,464.07
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,584.07,438.77
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,541.46,404.44
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,732.02,547.67
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,926.51,681.04
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,953.11,693.52
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,976.8,705.01
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,997.09,714.43
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,1014.31,721.71
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,1021.99,724.8
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,1026.19,725.8
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,1026.16,723.82
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,1016.48,716.0
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,1005.22,708.86
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,996.22,703.27
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,971.37,688.32
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,948.78,674.97
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,923.66,659.53
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,890.91,639.24
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,853.4,616.27
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,813.25,591.42
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,766.86,562.93
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,718.93,533.01
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,667.49,498.09
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,614.87,460.9
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,556.35,418.75
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,498.53,375.85
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,437.52,328.63
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,377.98,281.12
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,313.38,229.13
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,253.43,179.65
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,190.97,128.46
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,136.15,84.16
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,80.67,44.0
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,39.42,16.88
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,13.27,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,29.48,12.07
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,67.18,39.96
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,117.45,78.27
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,76.79,53.28
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,12.54,5.07
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,15.43,7.52
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,18.33,9.92
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,63.8,48.02
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,109.49,85.46
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,109.98,85.15
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,110.48,84.92
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,110.0,84.09
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,109.53,83.29
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,116.87,88.77
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,124.23,94.21
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,151.82,115.88
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,179.66,137.53
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,196.43,150.1
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,213.31,162.67
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,218.47,166.47
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,223.62,170.32
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,168.15,127.0
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,112.77,83.51
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,165.34,124.63
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,218.18,165.32
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,246.88,186.79
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,275.58,208.1
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,307.72,232.31
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,339.79,256.34
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,414.76,312.78
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,482.37,362.93
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,430.49,324.83
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,379.49,287.36
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,329.34,250.37
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,275.78,210.25
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,201.32,153.74
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,128.1,96.87
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,171.06,131.33
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,213.55,165.11
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,147.28,113.4
2016,4,12,16,30,0.0,85.0,4.0,22.0,85.0,82.22,61.59
2016,4,12,16,45,0.0,75.0,3.95,22.0,75.0,72.52,53.98
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,62.83,46.24
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,52.65,38.1
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,42.49,29.82
