Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,17.5,1.0,14.5,36.0,14.22,2.15
2016,4,23,6,30,321.0,35.0,1.1,15.0,72.0,53.12,26.82
2016,4,23,6,45,424.0,46.0,1.2,16.0,123.5,97.79,57.51
2016,4,23,7,0,527.0,57.0,1.3,17.0,175.0,154.99,102.08
2016,4,23,7,15,590.5,64.5,1.2,17.5,232.0,211.23,149.89
2016,4,23,7,30,654.0,72.0,1.1,18.0,289.0,274.65,203.92
2016,4,23,7,45,697.0,77.5,1.0,18.5,347.5,335.38,255.37
2016,4,23,8,0,740.0,83.0,0.9,19.0,406.0,400.69,308.58
2016,4,23,8,15,769.5,87.5,1.0,20.0,462.5,461.6,356.83
2016,4,23,8,30,799.0,92.0,1.1,21.0,519.0,524.34,404.61
2016,4,23,8,45,819.5,96.5,1.25,22.0,572.5,583.28,448.18
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,642.44,490.41
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,696.53,529.0
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,747.9,563.05
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,795.33,592.75
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,840.85,620.75
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,882.35,646.43
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,921.41,670.3
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,954.24,689.31
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,983.97,706.3
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,1008.95,720.99
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,1030.57,733.64
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,1046.23,742.67
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1058.29,749.62
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1064.18,752.92
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,1066.36,754.13
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,1062.31,750.96
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,1054.58,745.7
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,1041.71,738.84
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,1025.26,729.87
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,1002.47,716.96
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,976.41,702.0
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,945.77,685.92
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,912.2,667.66
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,872.92,644.02
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,831.33,618.47
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,784.72,588.74
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,738.38,558.76
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,684.66,522.74
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,630.23,483.82
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,571.38,440.74
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,513.02,396.62
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,450.9,348.15
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,390.24,299.18
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,325.87,245.78
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,265.7,194.56
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,203.35,141.82
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,148.4,95.92
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,93.42,54.08
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,50.69,25.48
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,13.9,0.45
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,19.68,6.4
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,44.35,28.49
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,77.2,54.5
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,115.28,85.46
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,155.42,118.93
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,200.34,156.37
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,243.52,192.1
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,290.59,230.6
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,338.1,268.73
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,387.04,307.09
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,348.29,275.2
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,295.21,230.92
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,274.73,214.29
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,249.47,193.74
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,193.91,149.53
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,137.87,104.75
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,198.76,152.59
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,260.4,200.08
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,253.49,194.03
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,246.51,188.13
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,324.22,247.23
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,409.2,310.42
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,555.2,418.95
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,696.59,520.05
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,766.64,570.92
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,829.84,616.69
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,664.62,496.97
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,499.48,374.03
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,405.03,305.44
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,306.39,231.92
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,257.65,195.46
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,209.2,158.65
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,261.17,198.81
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,312.95,238.24
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,509.37,391.74
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,680.24,519.43
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,574.65,439.95
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,478.81,367.5
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,547.19,424.53
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,586.58,457.47
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,530.63,414.36
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,475.8,371.57
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,416.85,324.59
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,360.48,278.49
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,299.67,228.45
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,244.95,182.45
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,187.98,134.95
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,138.27,94.07
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,88.45,55.83
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,49.16,28.11
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,18.21,3.37
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,18.23,5.08
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,54.68,30.61
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,96.26,59.89
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,148.98,100.83
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,134.46,98.82
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,93.61,71.65
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,154.15,119.83
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,219.97,171.7
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,259.38,202.22
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,302.61,235.24
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,288.51,223.06
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,272.0,208.75
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,383.69,295.13
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,500.92,383.35
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,495.59,376.44
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,485.77,366.53
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,509.31,383.23
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,532.78,399.68
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,734.54,552.87
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,941.11,696.41
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,964.76,710.17
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,985.4,723.18
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,1000.25,731.26
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,1017.88,741.19
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,1023.37,744.27
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,1025.37,745.21
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,1020.87,740.84
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,1012.94,734.42
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,1000.12,726.13
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,983.97,715.8
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,961.33,701.3
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,935.76,684.93
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,904.88,665.05
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,875.05,645.88
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,835.5,620.25
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,794.22,593.29
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,748.21,563.56
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,700.95,532.59
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,648.12,494.53
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,595.74,455.99
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,538.46,413.68
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,482.15,370.93
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,422.61,323.94
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,365.72,277.87
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,305.03,228.41
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,248.86,181.65
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,189.65,132.57
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,139.05,91.28
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,88.68,53.43
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,49.33,26.67
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,16.11,2.95
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,20.96,7.45
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,55.49,32.4
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,96.56,62.26
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,147.02,101.92
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,149.89,112.23
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,132.53,103.15
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,191.61,149.93
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,258.24,202.73
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,252.0,197.57
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,236.1,183.92
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,334.55,261.22
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,440.88,342.97
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,564.36,439.24
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,703.06,544.42
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,749.93,577.04
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,795.89,607.91
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,835.57,634.89
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,871.08,658.85
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,902.48,678.79
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,931.36,696.94
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,955.13,712.7
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,976.03,726.59
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,991.88,737.14
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,1004.69,745.74
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,1009.85,748.68
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,1011.73,749.54
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,837.05,623.56
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,648.37,479.84
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,638.52,472.99
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,628.24,465.27
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,596.38,442.63
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,564.55,419.98
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,527.26,393.34
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,495.72,370.7
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,498.91,374.31
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,495.38,372.96
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,467.82,354.08
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,439.81,334.72
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,428.11,327.31
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,413.28,317.21
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,351.63,270.74
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,294.12,227.0
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,281.04,217.25
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,263.08,202.72
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,219.08,168.11
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,179.67,137.1
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,153.06,114.58
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,124.46,89.81
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,80.47,55.44
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,43.04,26.85
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,19.38,5.56
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,6.88,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,24.01,9.95
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,59.77,35.14
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,102.57,65.2
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,158.73,109.0
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,214.26,156.2
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,276.34,209.46
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,338.01,261.88
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,405.91,318.21
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,466.51,367.54
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,529.32,416.92
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,590.55,462.68
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,653.15,507.73
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,707.89,546.41
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,761.94,582.03
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,810.1,611.45
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,858.93,640.74
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,900.87,665.36
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,940.36,687.93
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,974.72,707.2
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,1006.19,724.42
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,1030.81,739.09
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,1051.99,751.67
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,1070.05,760.86
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,1084.56,767.89
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,1089.91,770.89
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,1091.46,771.74
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,1088.2,769.78
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,1081.14,765.62
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,1067.84,757.21
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,1050.87,746.66
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,1027.83,732.95
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,1001.34,717.12
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,969.32,696.82
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,934.3,674.62
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,893.84,649.31
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,850.93,622.26
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,803.39,590.69
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,754.07,557.76
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,699.51,521.29
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,645.24,482.35
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,585.9,438.97
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,526.88,394.7
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,463.46,346.29
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,402.05,297.92
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,336.98,245.93
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,276.38,196.08
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,212.88,144.07
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,156.66,98.41
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,99.63,56.0
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,54.77,26.69
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,14.52,3.24
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,8.85,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,24.56,10.53
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,62.13,35.26
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,105.72,66.48
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,161.24,110.5
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,215.01,156.36
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,275.68,208.38
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,334.08,258.06
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,396.7,309.85
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,455.63,358.14
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,516.58,406.64
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,573.59,450.13
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,631.04,492.65
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,684.3,531.07
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,736.95,567.16
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,783.39,597.75
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,828.2,626.83
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,868.49,653.31
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,902.78,675.52
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,933.86,694.37
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,962.0,711.16
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,985.58,726.03
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,1005.99,738.85
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,1019.19,745.81
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,1028.93,750.61
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,1033.73,753.22
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,1035.09,753.73
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,1033.11,751.01
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,1021.75,742.32
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,1006.93,732.74
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,988.88,721.16
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,960.31,702.71
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,929.49,682.83
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,896.94,661.77
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,862.11,639.12
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,815.91,608.58
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,767.87,575.47
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,453.16,347.31
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,155.78,116.27
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,268.13,204.82
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,375.1,286.38
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,331.95,254.26
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,288.08,221.59
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,177.35,135.97
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,72.52,53.09
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,61.37,44.45
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,50.23,35.59
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,93.74,68.54
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,125.67,90.22
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,81.52,55.78
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,43.74,27.09
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,19.55,6.93
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,25.91,12.43
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,54.26,34.32
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,92.49,63.65
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,136.73,98.89
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,125.73,94.7
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,101.26,77.57
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,102.41,78.15
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,103.47,78.58
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,126.78,96.95
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,150.17,115.16
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,159.91,122.23
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,169.81,129.4
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,203.29,155.2
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,237.3,181.17
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,203.93,154.65
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,170.25,128.02
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,146.36,109.27
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,122.32,90.38
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,289.31,218.47
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,457.76,342.36
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,286.45,214.88
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,113.7,82.86
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,114.71,83.54
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,115.72,84.09
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,160.87,118.8
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,206.16,153.25
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,354.18,264.09
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,499.57,369.39
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,397.77,295.15
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,292.34,217.47
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,496.56,371.3
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,690.61,510.45
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,593.32,440.36
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,499.91,372.85
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,505.0,377.95
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,503.34,377.89
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,407.12,306.92
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,319.3,241.16
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,373.4,284.2
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,416.09,317.43
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,370.61,283.8
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,326.45,250.93
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,308.93,237.69
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,287.34,220.19
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,234.98,179.52
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,192.28,146.95
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,152.95,115.36
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,115.16,84.68
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,73.73,52.39
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,38.11,24.66
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,19.31,7.26
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,8.85,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,28.85,14.78
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,63.51,39.84
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,104.56,69.88
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,157.21,111.69
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,209.29,155.76
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,268.46,206.15
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,325.91,254.68
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,389.98,307.51
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,447.5,354.35
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,507.45,401.73
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,564.52,444.87
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,623.03,487.7
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,675.36,524.98
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,727.34,560.84
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,639.02,488.34
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,518.6,391.39
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,704.61,533.91
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,901.64,671.24
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,834.18,617.45
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,745.69,546.91
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,880.07,644.58
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,1008.13,725.69
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,1026.55,731.59
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,1041.8,736.37
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,1047.18,737.82
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,1049.03,737.27
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,1046.86,732.9
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,1041.13,726.5
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,1027.92,718.86
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,1011.28,709.32
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,989.79,697.69
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,965.03,684.03
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,934.96,665.56
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,902.06,645.34
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,864.08,622.49
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,823.67,597.89
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,780.37,570.56
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,732.92,540.22
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,680.91,505.75
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,627.91,468.72
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,570.46,428.3
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,513.47,386.84
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,452.84,340.61
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,393.14,293.59
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,330.6,243.67
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,272.0,195.43
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,210.85,145.02
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,156.1,100.0
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,101.31,58.64
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,57.94,29.73
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,20.5,8.65
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,8.85,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,11.8,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,27.75,13.08
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,65.98,37.46
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,109.34,69.02
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,163.5,112.45
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,125.87,92.45
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,58.95,43.74
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,157.45,123.64
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,265.27,209.82
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,292.53,231.45
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,317.62,250.86
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,345.99,271.99
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,373.45,291.95
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,360.27,280.45
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,346.38,268.3
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,326.75,251.95
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,302.1,231.81
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,388.29,297.43
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,472.91,360.31
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,558.42,423.04
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,641.63,482.72
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,560.1,421.47
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,469.42,353.23
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,420.46,317.14
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,365.25,275.95
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,464.24,349.98
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,557.64,433.77
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,669.62,501.3
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,779.22,580.76
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,586.81,441.62
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,397.04,299.63
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,532.36,403.24
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,657.57,495.83
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,693.79,524.61
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,719.08,545.86
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,754.66,576.69
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,775.2,596.37
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,729.32,563.22
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,682.7,529.39
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,615.98,479.79
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,551.11,430.79
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,512.48,402.28
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,468.25,368.31
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,409.4,320.78
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,356.98,277.63
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,298.93,229.97
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,245.51,185.37
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,189.9,139.03
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,141.09,98.91
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,93.49,61.95
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,54.88,33.86
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,24.19,11.79
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.85,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.74,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,11.08,3.81
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,15.43,7.61
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,20.26,11.79
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,25.09,15.91
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,135.92,108.83
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,254.54,206.49
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,154.27,124.11
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,43.49,31.0
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,66.74,50.23
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,90.02,69.2
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,59.99,44.2
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,29.98,19.27
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,40.16,27.57
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,50.34,35.8
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,206.32,162.21
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,369.7,289.82
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,269.6,211.07
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,173.97,135.14
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,322.33,252.27
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,470.27,364.88
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,390.04,303.06
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,304.69,237.11
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,436.19,339.11
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,563.51,434.75
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,553.61,426.96
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,543.32,419.47
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,500.54,387.31
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,457.94,355.14
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,285.23,222.41
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,113.61,86.3
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,166.92,129.35
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,220.07,171.7
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,317.27,248.32
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,409.68,319.37
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,305.62,238.92
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,202.34,157.81
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,217.4,170.44
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,231.88,182.42
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,189.01,148.85
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,147.18,115.73
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,147.02,116.1
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,146.47,116.04
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,125.52,99.38
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,104.98,82.83
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,141.53,106.19
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,151.39,103.33
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,98.58,61.54
