Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,57.1,32.22
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,22.3,11.13
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,8.85,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,7.37,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,11.69,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,30.62,14.92
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,72.16,40.76
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,118.4,74.66
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,175.96,121.55
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,232.08,170.84
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,294.4,225.61
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,354.77,277.97
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,419.67,332.53
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,479.96,382.31
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,541.8,431.65
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,599.74,476.49
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,657.93,520.13
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,710.09,558.53
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,762.29,594.56
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,809.75,625.52
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,855.35,654.7
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,895.7,679.84
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,933.54,702.99
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,965.99,722.28
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,995.35,739.39
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,1019.02,754.11
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,1039.3,766.68
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,1055.09,774.9
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1067.29,780.88
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,1072.84,784.18
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,1074.69,785.28
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,1071.32,781.65
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,1064.26,775.82
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,1050.56,767.35
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,1033.27,756.69
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,1010.57,742.6
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,984.56,726.39
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,954.01,706.8
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,920.51,685.25
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,880.71,659.7
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,838.54,632.35
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,791.81,601.57
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,743.39,569.25
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,690.98,533.53
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,638.52,495.0
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,580.29,451.72
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,522.36,407.32
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,461.18,358.32
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,401.69,309.22
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,337.9,256.37
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,278.37,205.56
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,216.15,152.22
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,160.55,104.99
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,105.43,61.99
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,61.17,31.66
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,22.37,9.35
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,10.81,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,7.37,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,11.65,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,31.62,15.7
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,73.33,41.94
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,119.07,75.6
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,175.61,121.56
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,230.95,169.49
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,292.58,222.71
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,352.07,273.69
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,415.31,326.21
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,475.78,375.65
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,537.33,424.34
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,594.82,467.74
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,652.67,509.95
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,705.88,548.15
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,758.26,582.98
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,803.76,612.51
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,849.32,641.72
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,889.84,668.15
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,927.96,692.77
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,960.67,712.22
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,990.45,729.6
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,1014.71,744.39
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,1035.66,757.04
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,1052.66,766.02
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,1066.2,772.83
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,1072.17,776.39
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,1074.49,777.79
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,1071.12,774.16
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,1064.1,768.34
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,1050.96,760.27
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,1034.27,750.04
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,1012.63,736.68
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,987.63,721.2
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,956.67,701.49
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,922.78,679.85
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,883.53,654.8
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,841.89,627.97
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,795.27,598.19
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,746.96,566.85
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,695.74,531.83
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,642.03,492.59
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,583.87,449.38
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,526.02,405.18
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,464.89,356.52
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,405.22,307.72
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,341.09,255.39
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,281.28,205.11
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,219.94,153.13
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,164.74,106.68
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,108.17,63.12
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,62.76,32.31
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,23.56,10.13
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,11.8,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,7.86,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,12.33,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,32.41,14.74
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,76.46,40.59
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,124.63,75.97
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,182.37,122.94
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,239.49,172.35
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,302.29,226.34
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,362.53,277.2
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,424.62,327.71
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,484.13,375.09
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,544.95,421.69
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,600.95,462.17
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,656.55,500.76
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,707.66,535.05
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,758.58,566.72
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,804.07,594.46
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,847.4,620.35
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,886.29,644.21
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,922.66,666.28
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,953.73,683.48
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,981.68,698.63
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,1004.85,712.14
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,1024.71,723.65
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,983.09,696.42
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,924.44,651.69
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,929.04,656.79
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,931.38,659.88
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,995.42,706.43
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,1044.95,738.01
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,1030.99,729.72
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,1013.55,719.99
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,921.15,662.5
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,824.68,594.51
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,873.58,634.88
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,901.38,653.81
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,805.73,591.8
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,712.72,525.5
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,677.23,502.91
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,639.15,477.63
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,573.19,430.48
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,511.82,385.96
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,459.96,349.0
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,411.44,313.46
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,329.37,251.13
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,257.05,195.88
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,219.89,167.41
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,183.74,138.94
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,147.73,109.83
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,113.16,81.62
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,79.89,55.23
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,49.81,31.87
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,26.37,13.44
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,8.36,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.17,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,33.82,16.08
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,77.19,42.1
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,125.2,77.65
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,182.78,124.6
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,239.01,173.34
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,301.04,226.89
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,361.13,277.83
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,424.96,330.0
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,484.29,378.11
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,545.04,425.84
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,602.86,469.12
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,660.93,511.2
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,712.66,546.98
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,764.32,580.24
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,811.76,609.88
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,857.45,637.79
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,897.8,662.93
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,935.61,686.16
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,968.31,704.45
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,998.0,720.62
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,1021.15,733.94
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,1040.89,745.13
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,1058.03,753.24
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,1071.68,759.19
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,1077.22,761.71
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,1079.03,762.11
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,1075.58,759.41
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,1068.39,754.57
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,1054.51,746.38
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,1037.0,736.09
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,1015.02,721.67
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,989.67,705.23
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,958.24,686.92
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,923.82,666.59
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,883.9,642.49
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,841.72,616.62
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,795.5,589.21
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,747.52,559.95
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,694.44,525.61
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,640.66,487.76
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,583.47,446.25
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,525.72,402.98
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,464.16,354.66
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,404.48,306.35
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,341.56,255.12
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,281.18,204.52
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,219.73,152.56
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,164.5,106.16
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,108.99,63.12
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,63.73,32.2
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,24.3,10.48
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,12.78,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,8.85,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,14.01,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,35.76,18.87
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,75.89,44.67
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,119.98,77.68
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,173.98,121.71
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,227.24,167.5
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,286.54,218.49
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,343.49,267.35
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,404.44,318.38
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,461.09,364.36
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,519.54,410.41
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,574.95,452.97
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,630.68,494.62
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,681.76,532.85
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,732.2,569.09
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,777.13,599.07
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,820.22,627.39
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,858.58,651.51
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,894.77,673.82
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,925.17,692.24
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,952.68,708.6
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,975.58,723.24
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,995.41,735.88
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,1010.81,744.13
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,1028.75,754.13
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,1033.93,756.84
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,1035.63,757.47
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,1030.85,752.85
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,1022.63,746.14
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,674.02,506.44
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,304.86,226.06
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,581.6,436.44
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,837.95,619.01
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,869.14,645.77
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,881.0,655.27
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,843.4,630.45
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,801.15,602.51
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,755.77,571.9
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,709.08,540.1
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,656.87,502.63
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,604.78,464.19
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,549.35,423.21
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,494.66,381.61
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,436.58,336.25
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,380.17,290.83
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,320.86,242.01
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,265.44,195.33
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,208.4,147.27
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,156.93,104.17
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,104.68,63.76
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,63.08,34.92
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,27.38,13.6
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,15.73,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.41,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,10.61,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,31.13,19.11
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,52.2,37.14
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,77.35,57.94
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,104.74,80.48
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,133.56,103.9
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,164.45,128.89
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,93.65,71.53
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,17.38,8.74
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,72.53,53.99
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,127.76,98.45
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,115.7,88.2
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,103.61,78.08
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,177.91,136.96
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,253.24,195.38
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,173.82,132.66
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,94.0,69.33
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,93.55,68.89
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,93.09,68.42
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,161.52,122.07
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,230.54,175.19
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,296.65,225.18
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,363.18,274.67
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,304.74,230.19
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,246.28,185.72
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,203.07,152.8
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,159.86,119.58
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,152.47,113.9
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,145.07,108.17
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,259.31,195.79
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,373.88,281.08
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,485.86,364.57
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,594.78,443.59
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,416.94,315.21
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,245.24,186.18
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,239.91,182.81
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,234.58,179.1
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,277.26,213.26
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,316.16,244.53
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,358.31,279.35
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,396.87,310.96
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,249.91,196.28
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,113.21,86.75
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,178.56,140.29
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,237.35,187.25
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,202.78,159.41
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,169.08,132.07
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,136.92,105.44
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,106.16,79.85
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,76.18,55.44
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,48.94,33.41
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,27.73,15.39
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.85,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,9.83,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,17.9,0.94
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,40.57,23.9
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,77.79,49.7
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,119.8,82.06
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,168.5,121.69
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,194.4,146.99
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,213.81,165.74
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,271.77,212.53
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,340.38,267.89
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,353.83,278.85
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,356.4,279.79
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,472.28,371.72
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,605.32,475.11
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,606.85,472.51
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,594.72,459.35
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,624.6,479.33
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,652.21,497.12
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,735.27,557.6
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,820.14,617.79
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,879.74,660.44
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,941.55,701.09
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,961.45,712.82
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,981.63,724.91
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,1007.99,739.55
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,1026.13,748.53
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,1031.65,751.13
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,1033.8,751.67
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,1031.12,747.63
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,1025.02,741.51
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,1012.53,732.9
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,996.73,722.27
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,976.14,709.04
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,952.34,693.93
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,922.42,674.77
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,889.8,653.81
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,851.48,628.93
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,813.38,604.09
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,767.92,573.82
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,721.03,542.33
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,669.39,506.33
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,617.26,468.41
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,560.77,427.08
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,504.4,384.68
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,445.52,338.54
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,388.49,292.6
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,328.07,244.02
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,271.35,197.13
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,212.88,148.36
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,160.47,104.91
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,107.96,64.5
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,64.88,34.8
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,27.71,13.19
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.69,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,9.34,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,17.14,1.85
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,41.3,24.68
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,78.46,50.92
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,119.46,80.78
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,170.68,120.64
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,162.59,121.71
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,133.15,102.48
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,195.26,150.87
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,266.19,205.82
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,375.05,290.67
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,507.97,392.99
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,563.53,434.2
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,620.95,475.98
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,670.83,511.03
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,720.25,544.86
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,764.86,573.84
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,809.21,601.94
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,847.45,626.79
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,883.63,650.15
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,914.21,668.37
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,942.24,684.83
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,964.7,699.0
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,984.17,711.32
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,997.14,718.39
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,1006.83,723.46
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,1011.71,726.69
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,1013.32,727.96
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,1007.69,724.7
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,998.86,719.52
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,985.85,711.45
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,969.77,701.48
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,945.66,686.6
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,919.05,670.09
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,889.18,651.14
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,856.97,630.56
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,818.35,605.55
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,776.75,578.32
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,732.45,549.22
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,687.22,518.55
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,599.61,453.86
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,523.36,396.58
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,503.51,383.75
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,476.69,364.35
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,416.88,317.86
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,362.11,274.43
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,305.74,229.56
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,253.64,187.32
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,198.77,143.14
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,150.72,104.8
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,103.66,68.75
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,64.9,40.77
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,33.15,18.64
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,8.85,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,15.3,2.02
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,38.11,21.33
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,76.58,47.42
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,119.45,79.7
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,170.46,120.63
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,221.07,162.92
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,277.6,210.21
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,332.22,255.92
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,390.02,303.26
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,446.03,347.94
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,502.87,392.11
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,554.59,430.39
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,606.04,467.29
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,655.13,503.31
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,704.06,538.51
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,745.08,565.83
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,783.83,591.0
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,821.73,615.02
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,858.04,637.61
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,884.98,653.33
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,909.11,667.02
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,932.0,681.26
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,952.43,693.63
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,917.99,664.31
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,878.36,631.71
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,849.66,611.35
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,822.83,592.02
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,643.02,466.6
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,463.32,336.9
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,501.47,365.08
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,538.82,391.59
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,660.94,480.89
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,766.1,555.66
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,730.05,530.06
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,694.09,505.33
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,662.81,484.71
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,630.62,463.24
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,551.63,407.35
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,474.74,352.19
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,406.26,302.97
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,339.34,254.04
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,352.36,265.89
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,356.2,270.02
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,366.27,277.76
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,361.37,272.24
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,304.54,227.84
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,252.02,186.06
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,198.7,143.12
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,151.13,104.98
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,103.82,68.72
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,64.59,40.35
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,31.58,17.34
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,11.14,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,10.32,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,17.72,4.07
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,41.92,24.16
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,79.31,49.15
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,117.25,76.82
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,164.3,114.04
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,208.47,152.89
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,250.93,189.44
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,268.36,206.2
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,272.96,210.75
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,163.07,125.56
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,41.56,28.04
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,108.17,81.1
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,175.14,132.81
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,182.94,138.02
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,190.81,143.4
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,111.87,82.23
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,32.91,20.36
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,99.57,72.48
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,166.7,123.65
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,408.26,303.45
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,649.75,468.68
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,672.66,481.65
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,695.07,496.09
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,514.94,372.96
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,322.12,235.42
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,604.85,441.46
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,877.22,622.62
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,853.62,605.04
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,832.23,591.74
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,492.81,362.47
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,148.8,108.38
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,222.4,164.59
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,295.91,218.87
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,587.79,438.76
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,843.79,615.96
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,801.57,586.26
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,759.11,557.89
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,715.24,529.45
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,670.72,499.98
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,622.67,466.92
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,574.13,432.76
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,519.86,393.85
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,468.39,355.97
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,412.93,313.53
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,360.03,272.12
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,304.03,228.03
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,252.22,186.44
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,199.12,143.62
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,152.22,106.08
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,105.27,70.18
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,66.27,41.94
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,34.3,19.78
