Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,8.85,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,16.41,4.08
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,43.06,27.48
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,77.62,53.79
2016,5,13,6,45,106.5,88.5,2.4,18.5,111.5,99.68,72.9
2016,5,13,7,0,94.0,105.0,2.4,19.0,131.0,120.09,90.91
2016,5,13,7,15,212.0,132.5,2.4,19.5,208.5,185.29,141.32
2016,5,13,7,30,330.0,160.0,2.4,20.0,286.0,264.49,203.6
2016,5,13,7,45,373.5,174.5,2.4,21.0,338.0,315.61,244.35
2016,5,13,8,0,417.0,189.0,2.4,22.0,390.0,372.46,288.75
2016,5,13,8,15,449.0,201.5,2.4,22.5,441.0,424.77,329.23
2016,5,13,8,30,481.0,214.0,2.4,23.0,492.0,479.68,370.65
2016,5,13,8,45,507.0,223.5,2.4,23.5,540.0,530.38,407.91
2016,5,13,9,0,533.0,233.0,2.4,24.0,588.0,582.5,445.24
2016,5,13,9,15,553.5,241.0,2.35,24.5,632.5,630.43,478.41
2016,5,13,9,30,574.0,249.0,2.3,25.0,677.0,678.69,510.95
2016,5,13,9,45,596.5,251.0,2.25,25.5,717.5,723.64,540.54
2016,5,13,10,0,619.0,253.0,2.2,26.0,758.0,767.54,568.75
2016,5,13,10,15,631.5,257.5,2.1,26.0,791.5,804.93,592.56
2016,5,13,10,30,644.0,262.0,2.0,26.0,825.0,840.99,615.04
2016,5,13,10,45,658.5,261.5,1.95,26.5,853.0,872.38,633.46
2016,5,13,11,0,673.0,261.0,1.9,27.0,881.0,902.08,650.49
2016,5,13,11,15,679.0,263.0,1.85,27.0,900.0,924.21,663.55
2016,5,13,11,30,685.0,265.0,1.8,27.0,919.0,943.94,674.95
2016,5,13,11,45,712.5,249.0,1.75,27.5,936.0,964.33,685.29
2016,5,13,12,0,740.0,233.0,1.7,28.0,953.0,982.33,694.06
2016,5,13,12,15,740.5,233.5,1.65,28.0,956.5,987.35,696.16
2016,5,13,12,30,741.0,234.0,1.6,28.0,960.0,989.37,696.63
2016,5,13,12,45,482.5,365.0,1.6,28.0,836.5,860.42,609.74
2016,5,13,13,0,224.0,496.0,1.6,28.0,713.0,722.8,513.24
2016,5,13,13,15,207.0,490.5,1.6,28.0,689.5,697.76,497.77
2016,5,13,13,30,190.0,485.0,1.6,28.0,666.0,672.23,480.89
2016,5,13,13,45,201.0,472.5,1.6,28.0,660.0,666.0,477.76
2016,5,13,14,0,212.0,460.0,1.6,28.0,654.0,658.55,473.68
2016,5,13,14,15,166.5,443.5,1.6,28.0,593.0,594.76,430.08
2016,5,13,14,30,121.0,427.0,1.6,28.0,532.0,532.84,387.43
2016,5,13,14,45,91.5,395.0,1.6,28.0,472.5,467.44,342.28
2016,5,13,15,0,62.0,363.0,1.6,28.0,413.0,407.98,300.45
2016,5,13,15,15,212.5,338.0,1.55,28.0,496.5,499.17,369.94
2016,5,13,15,30,363.0,313.0,1.5,28.0,580.0,577.12,427.04
2016,5,13,15,45,319.5,300.5,1.5,28.0,524.0,517.89,384.75
2016,5,13,16,0,276.0,288.0,1.5,28.0,468.0,461.78,344.98
2016,5,13,16,15,347.0,247.0,1.45,27.5,455.0,448.56,337.59
2016,5,13,16,30,418.0,206.0,1.4,27.0,442.0,429.64,324.79
2016,5,13,16,45,440.0,178.0,1.35,27.0,404.0,389.46,294.38
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,346.27,260.63
2016,5,13,17,15,416.5,145.5,1.2,26.5,321.0,297.59,222.34
2016,5,13,17,30,371.0,141.0,1.1,26.0,276.0,252.84,186.61
2016,5,13,17,45,320.0,123.5,1.0,25.5,226.0,200.08,144.7
2016,5,13,18,0,269.0,106.0,0.9,25.0,176.0,153.08,107.5
2016,5,13,18,15,206.0,84.0,0.9,24.5,130.0,106.27,71.7
2016,5,13,18,30,143.0,62.0,0.9,24.0,84.0,67.08,43.09
2016,5,13,18,45,71.5,38.5,0.9,24.0,49.5,35.52,20.82
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,10.81,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,19.7,6.59
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,42.36,25.73
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,76.9,50.14
2016,5,14,6,45,255.5,77.5,1.7,21.5,139.5,112.88,76.48
2016,5,14,7,0,332.0,90.0,1.7,22.0,183.0,157.57,111.43
2016,5,14,7,15,314.5,115.5,1.65,22.5,219.0,197.67,146.42
2016,5,14,7,30,297.0,141.0,1.6,23.0,255.0,235.57,178.67
2016,5,14,7,45,237.5,173.0,1.55,23.5,273.5,261.14,200.47
2016,5,14,8,0,178.0,205.0,1.5,24.0,292.0,278.76,214.54
2016,5,14,8,15,170.0,231.5,1.5,24.5,322.5,311.06,238.79
2016,5,14,8,30,162.0,258.0,1.5,25.0,353.0,342.32,261.46
2016,5,14,8,45,136.5,282.0,1.5,25.5,366.5,359.55,272.9
2016,5,14,9,0,111.0,306.0,1.5,26.0,380.0,371.67,280.22
2016,5,14,9,15,82.5,315.0,1.45,26.0,372.5,366.37,275.04
2016,5,14,9,30,54.0,324.0,1.4,26.0,365.0,358.29,267.77
2016,5,14,9,45,57.5,346.0,1.4,26.0,391.5,385.53,287.04
2016,5,14,10,0,61.0,368.0,1.4,26.0,418.0,412.93,306.05
2016,5,14,10,15,73.0,393.5,1.3,26.0,455.5,451.21,332.46
2016,5,14,10,30,85.0,419.0,1.2,26.0,493.0,490.1,358.77
2016,5,14,10,45,57.0,392.5,1.15,26.0,443.0,440.85,322.74
2016,5,14,11,0,29.0,366.0,1.1,26.0,393.0,389.88,285.74
2016,5,14,11,15,22.5,334.5,1.0,26.0,356.0,348.51,255.98
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,311.62,229.15
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,205.72,151.6
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,100.1,72.07
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.0,133.38,98.01
2016,5,14,12,30,6.0,165.0,0.6,25.0,171.0,166.7,123.41
2016,5,14,12,45,11.5,235.5,0.6,25.0,246.5,241.31,178.92
2016,5,14,13,0,17.0,306.0,0.6,25.0,322.0,316.05,232.9
2016,5,14,13,15,8.5,189.5,0.65,24.5,197.5,192.93,142.81
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,70.84,50.12
2016,5,14,13,45,4.5,137.5,0.8,24.0,142.0,137.9,102.52
2016,5,14,14,0,9.0,202.0,0.9,24.0,211.0,204.95,153.52
2016,5,14,14,15,4.5,143.0,1.0,23.5,147.5,142.95,106.52
2016,5,14,14,30,0.0,84.0,1.1,23.0,84.0,81.42,59.02
2016,5,14,14,45,0.0,81.0,1.25,23.0,81.0,78.49,56.92
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,75.56,54.73
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,60.51,43.0
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,45.48,31.15
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,57.08,40.6
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,68.7,50.07
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,89.52,67.11
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,110.29,84.17
2016,5,14,16,45,47.0,155.5,1.6,21.0,177.5,173.69,135.38
2016,5,14,17,0,94.0,197.0,1.6,21.0,241.0,230.56,180.03
2016,5,14,17,15,77.0,175.0,1.65,21.0,208.0,197.04,153.46
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,165.41,128.45
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,134.59,103.64
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,104.99,79.51
2016,5,14,18,15,25.5,77.5,2.05,20.5,83.5,76.55,56.58
2016,5,14,18,30,9.0,53.0,2.3,20.0,54.0,50.91,35.76
2016,5,14,18,45,4.5,32.0,2.55,20.0,32.5,30.51,18.3
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,10.61,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.41,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,8.36,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,16.41,5.24
2016,5,15,6,15,12.5,39.5,2.7,14.0,41.5,37.41,24.84
2016,5,15,6,30,25.0,62.0,2.7,14.0,66.0,60.62,44.41
2016,5,15,6,45,50.5,84.0,2.75,14.5,97.0,87.35,66.21
2016,5,15,7,0,76.0,106.0,2.8,15.0,128.0,117.32,90.78
2016,5,15,7,15,38.0,111.0,2.8,15.0,122.0,116.96,92.16
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,111.66,88.57
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,155.32,123.96
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,202.09,161.35
2016,5,15,8,15,58.5,220.0,2.9,16.5,252.0,242.69,193.23
2016,5,15,8,30,76.0,250.0,2.9,17.0,294.0,285.22,226.17
2016,5,15,8,45,81.5,275.0,2.95,17.5,326.5,317.41,250.41
2016,5,15,9,0,87.0,300.0,3.0,18.0,359.0,350.06,274.65
2016,5,15,9,15,94.0,325.0,2.95,18.5,392.5,384.15,299.53
2016,5,15,9,30,101.0,350.0,2.9,19.0,426.0,418.7,324.34
2016,5,15,9,45,180.5,369.5,2.9,19.5,514.0,508.09,391.48
2016,5,15,10,0,260.0,389.0,2.9,20.0,602.0,603.69,461.12
2016,5,15,10,15,235.0,412.0,2.85,20.0,611.0,611.53,464.61
2016,5,15,10,30,210.0,435.0,2.8,20.0,620.0,620.54,469.33
2016,5,15,10,45,170.0,449.5,2.8,20.5,602.5,605.22,455.68
2016,5,15,11,0,130.0,464.0,2.8,21.0,585.0,587.22,440.25
2016,5,15,11,15,87.5,443.5,2.7,21.0,525.5,524.47,393.73
2016,5,15,11,30,45.0,423.0,2.6,21.0,466.0,464.35,348.73
2016,5,15,11,45,68.0,454.0,2.55,21.5,520.0,519.17,388.18
2016,5,15,12,0,91.0,485.0,2.5,22.0,574.0,574.27,426.47
2016,5,15,12,15,73.0,469.5,2.45,22.0,541.5,541.25,402.04
2016,5,15,12,30,55.0,454.0,2.4,22.0,509.0,507.7,377.66
2016,5,15,12,45,50.0,443.0,2.35,22.5,492.5,491.37,365.27
2016,5,15,13,0,45.0,432.0,2.3,23.0,476.0,474.79,352.66
2016,5,15,13,15,35.5,399.0,2.3,23.0,433.5,431.49,321.64
2016,5,15,13,30,26.0,366.0,2.3,23.0,391.0,388.35,290.53
2016,5,15,13,45,32.5,378.5,2.3,23.0,409.0,406.26,304.19
2016,5,15,14,0,39.0,391.0,2.3,23.0,427.0,423.74,317.25
2016,5,15,14,15,41.5,383.5,2.3,22.5,421.0,417.08,313.4
2016,5,15,14,30,44.0,376.0,2.3,22.0,415.0,410.14,309.47
2016,5,15,14,45,47.5,364.5,2.3,22.0,404.5,399.73,302.48
2016,5,15,15,0,51.0,353.0,2.3,22.0,394.0,388.94,295.22
2016,5,15,15,15,34.0,303.5,2.3,22.0,330.5,324.38,247.37
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,259.11,198.31
2016,5,15,15,45,14.5,235.0,2.3,22.0,246.0,237.94,182.7
2016,5,15,16,0,12.0,216.0,2.3,22.0,225.0,217.0,167.02
2016,5,15,16,15,44.5,229.5,2.25,21.5,256.0,249.81,193.89
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,277.47,216.31
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,158.94,123.4
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,44.44,31.07
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,38.63,26.53
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,32.82,21.85
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,27.02,17.05
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,21.22,12.18
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,15.91,7.68
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.6,3.13
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,11.8,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,21.37,8.82
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,42.5,26.22
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,74.14,49.06
2016,5,16,6,45,213.0,81.0,2.55,18.0,132.5,109.64,76.82
2016,5,16,7,0,260.0,99.0,2.8,18.0,173.0,150.74,110.5
2016,5,16,7,15,281.0,120.5,3.0,18.0,216.0,193.38,146.99
2016,5,16,7,30,302.0,142.0,3.2,18.0,259.0,238.39,185.27
2016,5,16,7,45,177.0,168.5,3.4,18.5,240.0,232.47,183.35
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,211.77,167.27
2016,5,16,8,15,35.0,200.5,3.7,19.0,219.0,212.06,167.19
2016,5,16,8,30,18.0,206.0,3.8,19.0,217.0,209.22,164.33
2016,5,16,8,45,19.5,223.5,3.9,19.5,236.0,228.24,178.62
2016,5,16,9,0,21.0,241.0,4.0,20.0,255.0,247.39,192.81
2016,5,16,9,15,11.5,197.0,3.95,20.5,204.5,199.1,154.01
2016,5,16,9,30,2.0,153.0,3.9,21.0,154.0,149.84,114.47
2016,5,16,9,45,3.5,160.5,3.85,21.5,163.0,158.45,120.87
2016,5,16,10,0,5.0,168.0,3.8,22.0,172.0,167.18,127.26
2016,5,16,10,15,17.0,257.0,3.65,22.5,271.5,264.65,202.13
2016,5,16,10,30,29.0,346.0,3.5,23.0,371.0,367.42,278.48
2016,5,16,10,45,122.5,405.5,3.35,23.5,518.0,517.73,389.95
2016,5,16,11,0,216.0,465.0,3.2,24.0,665.0,668.4,496.55
2016,5,16,11,15,119.5,410.5,3.05,24.0,522.0,526.63,392.72
2016,5,16,11,30,23.0,356.0,2.9,24.0,379.0,370.65,276.9
2016,5,16,11,45,33.5,394.0,2.8,24.5,427.0,424.6,316.11
2016,5,16,12,0,44.0,432.0,2.7,25.0,475.0,473.84,350.44
2016,5,16,12,15,35.5,408.0,2.75,25.0,442.5,441.55,326.96
2016,5,16,12,30,27.0,384.0,2.8,25.0,410.0,408.97,303.5
2016,5,16,12,45,45.5,423.0,2.85,25.5,467.5,466.56,345.02
2016,5,16,13,0,64.0,462.0,2.9,26.0,525.0,523.76,385.2
2016,5,16,13,15,183.5,463.0,3.0,26.0,639.0,646.23,475.01
2016,5,16,13,30,303.0,464.0,3.1,26.0,753.0,764.28,558.97
2016,5,16,13,45,268.0,461.5,3.25,26.0,712.5,722.31,529.66
2016,5,16,14,0,233.0,459.0,3.4,26.0,672.0,676.35,498.34
2016,5,16,14,15,121.0,330.0,3.5,25.5,440.5,439.65,330.47
2016,5,16,14,30,9.0,201.0,3.6,25.0,209.0,203.3,152.67
2016,5,16,14,45,8.5,199.0,3.7,25.0,206.0,200.55,151.24
2016,5,16,15,0,8.0,197.0,3.8,25.0,203.0,197.8,149.4
2016,5,16,15,15,5.0,175.5,3.85,25.0,179.5,174.15,131.4
2016,5,16,15,30,2.0,154.0,3.9,25.0,156.0,150.76,113.5
2016,5,16,15,45,6.0,181.5,4.0,25.0,186.0,180.06,136.73
2016,5,16,16,0,10.0,209.0,4.1,25.0,216.0,208.91,159.51
2016,5,16,16,15,70.0,230.5,4.1,24.5,271.0,265.75,205.25
2016,5,16,16,30,130.0,252.0,4.1,24.0,326.0,316.19,245.26
2016,5,16,16,45,177.5,223.5,4.1,24.0,314.0,303.71,235.89
2016,5,16,17,0,225.0,195.0,4.1,24.0,302.0,286.96,222.44
2016,5,16,17,15,213.5,171.5,4.05,23.5,262.5,245.49,189.48
2016,5,16,17,30,202.0,148.0,4.0,23.0,223.0,206.16,157.6
2016,5,16,17,45,354.0,108.5,3.95,22.5,213.5,195.65,143.46
2016,5,16,18,0,506.0,69.0,3.9,22.0,204.0,167.14,112.05
2016,5,16,18,15,429.0,58.5,3.65,21.5,154.5,114.95,70.55
2016,5,16,18,30,352.0,48.0,3.4,21.0,105.0,71.84,39.72
2016,5,16,18,45,242.0,33.5,3.2,20.5,65.5,32.97,16.64
2016,5,16,19,0,132.0,19.0,3.0,20.0,26.0,14.76,0.0
2016,5,16,19,15,66.0,9.5,2.9,19.5,13.0,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.9,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.57,2.44
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,25.58,15.23
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,39.6,27.37
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,56.76,41.96
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,74.03,56.4
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,65.72,49.34
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,57.01,41.9
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,66.7,49.65
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,76.4,57.27
2016,5,17,8,15,0.0,114.0,3.5,21.0,114.0,110.24,84.47
2016,5,17,8,30,0.0,149.0,3.5,21.0,149.0,144.14,111.3
2016,5,17,8,45,1.5,161.5,3.5,21.5,163.0,157.26,121.09
2016,5,17,9,0,3.0,174.0,3.5,22.0,177.0,170.55,130.96
2016,5,17,9,15,23.5,244.5,3.45,22.5,262.5,253.69,195.35
2016,5,17,9,30,44.0,315.0,3.4,23.0,348.0,341.71,261.54
2016,5,17,9,45,31.5,302.0,3.35,23.5,326.5,321.36,244.63
2016,5,17,10,0,19.0,289.0,3.3,24.0,305.0,296.88,225.0
2016,5,17,10,15,16.5,276.0,3.25,24.0,290.0,282.82,214.06
2016,5,17,10,30,14.0,263.0,3.2,24.0,275.0,268.51,202.94
2016,5,17,10,45,16.5,292.0,3.15,24.0,307.0,299.78,226.18
2016,5,17,11,0,19.0,321.0,3.1,24.0,339.0,331.19,249.2
2016,5,17,11,15,19.5,328.5,3.05,24.0,347.5,339.59,255.06
2016,5,17,11,30,20.0,336.0,3.0,24.0,356.0,347.94,260.96
2016,5,17,11,45,45.5,403.5,2.95,24.5,448.5,445.84,332.24
2016,5,17,12,0,71.0,471.0,2.9,25.0,541.0,539.88,398.35
2016,5,17,12,15,445.0,321.0,2.85,25.0,758.5,778.04,576.37
2016,5,17,12,30,819.0,171.0,2.8,25.0,976.0,998.79,726.1
2016,5,17,12,45,816.0,172.0,2.8,25.0,971.0,994.71,721.48
2016,5,17,13,0,813.0,173.0,2.8,25.0,966.0,987.47,717.02
2016,5,17,13,15,810.0,172.0,2.8,25.0,953.0,975.1,709.37
2016,5,17,13,30,807.0,171.0,2.8,25.0,940.0,959.68,699.85
2016,5,17,13,45,800.5,170.5,2.8,25.5,919.5,938.45,685.27
2016,5,17,14,0,794.0,170.0,2.8,26.0,899.0,914.48,669.01
2016,5,17,14,15,786.5,168.0,2.8,25.5,871.0,885.5,652.06
2016,5,17,14,30,779.0,166.0,2.8,25.0,843.0,854.13,633.4
2016,5,17,14,45,774.5,160.0,2.85,25.0,810.0,819.07,611.19
2016,5,17,15,0,770.0,154.0,2.9,25.0,777.0,781.78,587.24
2016,5,17,15,15,757.0,150.5,2.9,25.0,737.0,738.36,558.52
2016,5,17,15,30,744.0,147.0,2.9,25.0,697.0,693.73,528.21
2016,5,17,15,45,381.0,189.5,2.95,25.0,470.5,453.15,349.23
2016,5,17,16,0,18.0,232.0,3.0,25.0,244.0,236.32,179.74
2016,5,17,16,15,70.5,242.0,2.95,24.5,283.5,277.2,213.35
2016,5,17,16,30,123.0,252.0,2.9,24.0,323.0,312.4,241.4
2016,5,17,16,45,361.0,185.5,2.9,24.0,363.0,357.37,276.96
2016,5,17,17,0,599.0,119.0,2.9,24.0,403.0,377.24,289.74
2016,5,17,17,15,559.5,111.0,2.8,23.5,350.0,319.96,242.79
2016,5,17,17,30,520.0,103.0,2.7,23.0,297.0,266.47,198.19
2016,5,17,17,45,467.5,93.0,2.65,23.0,245.5,210.75,151.43
2016,5,17,18,0,415.0,83.0,2.6,23.0,194.0,161.81,110.58
2016,5,17,18,15,341.5,69.5,2.6,22.5,146.5,112.58,72.0
2016,5,17,18,30,268.0,56.0,2.6,22.0,99.0,71.94,42.75
2016,5,17,18,45,172.5,38.0,2.6,21.5,61.5,35.43,19.53
2016,5,17,19,0,77.0,20.0,2.6,21.0,24.0,16.9,1.4
2016,5,17,19,15,38.5,10.0,2.65,21.0,12.0,9.83,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,10.32,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,20.25,8.94
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,40.26,27.06
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,63.31,46.2
2016,5,18,6,45,47.5,88.0,3.7,15.5,100.0,90.57,68.84
2016,5,18,7,0,62.0,112.0,3.7,16.0,130.0,119.83,93.11
2016,5,18,7,15,73.5,136.5,3.65,16.0,162.0,150.58,118.76
2016,5,18,7,30,85.0,161.0,3.6,16.0,194.0,182.77,145.37
2016,5,18,7,45,96.0,184.5,3.6,16.5,227.0,215.17,171.55
2016,5,18,8,0,107.0,208.0,3.6,17.0,260.0,249.76,199.06
2016,5,18,8,15,62.5,208.0,3.5,17.5,239.5,233.0,184.94
2016,5,18,8,30,18.0,208.0,3.4,18.0,219.0,211.1,166.28
2016,5,18,8,45,69.0,258.5,3.35,18.5,305.0,293.58,231.25
2016,5,18,9,0,120.0,309.0,3.3,19.0,391.0,382.38,299.32
2016,5,18,9,15,225.0,320.0,3.3,19.0,485.0,472.91,369.35
2016,5,18,9,30,330.0,331.0,3.3,19.0,579.0,574.99,446.49
2016,5,18,9,45,171.0,286.5,3.3,19.5,415.5,418.12,325.34
2016,5,18,10,0,12.0,242.0,3.3,20.0,252.0,245.12,188.41
2016,5,18,10,15,40.5,325.5,3.25,20.5,361.0,355.33,272.83
2016,5,18,10,30,69.0,409.0,3.2,21.0,470.0,465.38,353.64
2016,5,18,10,45,92.5,435.5,3.15,21.5,520.0,515.69,389.21
2016,5,18,11,0,116.0,462.0,3.1,22.0,570.0,571.45,428.24
2016,5,18,11,15,151.0,476.0,3.05,22.0,619.0,621.99,464.34
2016,5,18,11,30,186.0,490.0,3.0,22.0,668.0,673.22,500.46
2016,5,18,11,45,95.0,321.0,2.95,22.5,412.0,416.63,314.87
2016,5,18,12,0,4.0,152.0,2.9,23.0,156.0,151.9,113.35
2016,5,18,12,15,8.5,198.0,2.85,23.0,206.5,201.47,151.97
2016,5,18,12,30,13.0,244.0,2.8,23.0,257.0,251.14,189.65
2016,5,18,12,45,68.5,370.5,2.8,23.5,438.0,436.45,328.01
2016,5,18,13,0,124.0,497.0,2.8,24.0,619.0,623.34,459.93
2016,5,18,13,15,71.5,411.0,2.8,24.0,481.0,478.51,355.85
2016,5,18,13,30,19.0,325.0,2.8,24.0,343.0,335.94,251.46
2016,5,18,13,45,60.0,389.5,2.85,24.0,445.0,443.06,331.89
2016,5,18,14,0,101.0,454.0,2.9,24.0,547.0,544.05,405.1
2016,5,18,14,15,73.5,417.0,2.95,24.0,484.0,479.12,358.0
2016,5,18,14,30,46.0,380.0,3.0,24.0,421.0,415.55,311.94
2016,5,18,14,45,122.0,387.5,3.1,24.0,488.0,488.77,368.56
2016,5,18,15,0,198.0,395.0,3.2,24.0,555.0,552.33,416.77
2016,5,18,15,15,273.5,357.5,3.3,23.5,566.5,567.87,431.44
2016,5,18,15,30,349.0,320.0,3.4,23.0,578.0,573.42,438.92
2016,5,18,15,45,257.5,312.5,3.5,23.0,496.0,486.94,374.35
2016,5,18,16,0,166.0,305.0,3.6,23.0,414.0,405.75,312.98
2016,5,18,16,15,87.0,244.0,3.65,22.5,300.5,288.84,224.21
2016,5,18,16,30,8.0,183.0,3.7,22.0,187.0,181.22,140.21
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.0,159.34,123.45
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,137.94,106.78
2016,5,18,17,15,0.0,124.0,3.8,21.5,124.0,119.49,92.49
2016,5,18,17,30,0.0,105.0,3.8,21.0,105.0,101.09,77.98
2016,5,18,17,45,197.5,97.5,3.8,20.5,151.0,144.89,108.3
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,164.68,115.34
2016,5,18,18,15,322.0,75.0,3.65,19.5,149.0,115.18,75.94
2016,5,18,18,30,249.0,60.0,3.5,19.0,101.0,74.24,45.89
2016,5,18,18,45,159.0,40.5,3.35,18.5,63.0,38.91,22.77
2016,5,18,19,0,69.0,21.0,3.2,18.0,25.0,17.7,2.85
2016,5,18,19,15,34.5,10.5,3.15,17.5,12.5,10.32,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,8.67,1.51
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,13.5,5.76
2016,5,19,6,45,0.0,19.5,3.35,15.5,19.5,18.81,10.36
2016,5,19,7,0,0.0,25.0,3.6,16.0,25.0,24.12,14.9
2016,5,19,7,15,0.0,16.5,3.4,16.0,16.5,15.92,7.91
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.72,0.91
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,20.75,11.9
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,33.81,22.75
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,27.05,17.0
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,20.29,11.29
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,33.83,22.48
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,47.39,33.57
2016,5,19,9,15,0.0,65.5,3.05,17.0,65.5,63.39,46.57
2016,5,19,9,30,0.0,82.0,3.0,17.0,82.0,79.4,59.48
2016,5,19,9,45,0.0,99.5,2.95,17.5,99.5,96.41,72.94
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,113.44,86.27
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,135.13,103.41
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,156.99,120.49
2016,5,19,10,45,2.0,127.0,1.7,18.5,129.0,125.12,94.81
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,93.16,69.18
2016,5,19,11,15,4.0,141.0,1.25,19.0,145.0,140.86,106.92
2016,5,19,11,30,8.0,186.0,1.2,19.0,194.0,188.84,144.07
2016,5,19,11,45,86.0,345.0,1.2,19.5,429.5,431.76,327.44
2016,5,19,12,0,164.0,504.0,1.2,20.0,665.0,670.28,492.56
2016,5,19,12,15,279.0,471.5,1.2,20.0,746.5,758.25,553.03
2016,5,19,12,30,394.0,439.0,1.2,20.0,828.0,840.99,610.08
2016,5,19,12,45,415.5,436.5,1.2,20.5,844.0,858.79,620.06
2016,5,19,13,0,437.0,434.0,1.2,21.0,860.0,878.04,631.61
2016,5,19,13,15,406.5,432.0,1.2,21.5,824.5,837.71,603.81
2016,5,19,13,30,376.0,430.0,1.2,22.0,789.0,799.89,578.12
2016,5,19,13,45,343.0,435.5,1.2,22.5,757.0,766.66,555.02
2016,5,19,14,0,310.0,441.0,1.2,23.0,725.0,733.32,531.71
2016,5,19,14,15,245.5,438.0,1.2,23.0,659.0,663.37,484.04
2016,5,19,14,30,181.0,435.0,1.2,23.0,593.0,592.17,434.96
2016,5,19,14,45,111.0,388.5,1.2,23.0,484.0,480.36,356.62
2016,5,19,15,0,41.0,342.0,1.2,23.0,375.0,369.59,276.6
2016,5,19,15,15,80.0,346.0,1.3,23.0,407.0,401.45,302.4
2016,5,19,15,30,119.0,350.0,1.4,23.0,439.0,432.62,326.58
2016,5,19,15,45,66.5,286.5,1.5,23.0,336.0,325.71,247.78
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,225.0,171.74
2016,5,19,16,15,13.0,208.0,1.75,22.5,216.5,208.96,160.62
2016,5,19,16,30,12.0,193.0,1.9,22.0,200.0,193.01,149.1
2016,5,19,16,45,6.0,160.0,2.05,22.0,163.5,157.42,121.57
2016,5,19,17,0,0.0,127.0,2.2,22.0,127.0,122.59,94.26
2016,5,19,17,15,0.0,110.5,2.2,21.5,110.5,106.59,81.92
2016,5,19,17,30,0.0,94.0,2.2,21.0,94.0,90.63,69.35
2016,5,19,17,45,222.5,87.5,2.2,21.0,148.0,142.16,105.0
2016,5,19,18,0,445.0,81.0,2.2,21.0,202.0,166.78,114.49
2016,5,19,18,15,371.0,68.5,2.05,20.5,154.0,116.58,74.59
2016,5,19,18,30,297.0,56.0,1.9,20.0,106.0,75.01,44.43
2016,5,19,18,45,198.0,39.0,1.8,19.5,67.0,37.43,20.77
2016,5,19,19,0,99.0,22.0,1.7,19.0,28.0,17.13,3.38
2016,5,19,19,15,49.5,11.0,1.7,18.5,14.0,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,13.5,0.8,14.5,19.0,13.27,0.0
2016,5,20,6,0,142.0,27.0,0.9,15.0,38.0,20.94,10.02
2016,5,20,6,15,241.5,43.0,0.9,15.5,79.5,47.04,26.67
2016,5,20,6,30,341.0,59.0,0.9,16.0,121.0,88.03,53.7
2016,5,20,6,45,415.5,69.5,0.9,16.5,171.0,131.66,86.73
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,184.64,129.77
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,161.97,121.92
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,110.69,86.34
2016,5,20,7,45,24.5,155.5,0.9,18.5,167.5,159.24,125.06
2016,5,20,8,0,49.0,196.0,0.9,19.0,220.0,211.23,165.55
2016,5,20,8,15,99.0,229.0,0.95,19.5,285.0,271.45,211.82
2016,5,20,8,30,149.0,262.0,1.0,20.0,350.0,338.54,262.47
2016,5,20,8,45,185.5,285.0,1.05,20.5,404.0,391.48,301.45
2016,5,20,9,0,222.0,308.0,1.1,21.0,458.0,447.66,342.16
2016,5,20,9,15,182.5,333.5,1.15,21.5,463.0,456.21,346.19
2016,5,20,9,30,143.0,359.0,1.2,22.0,468.0,460.88,347.47
2016,5,20,9,45,129.0,378.5,1.3,22.5,480.5,475.93,356.96
2016,5,20,10,0,115.0,398.0,1.4,23.0,493.0,489.53,365.22
2016,5,20,10,15,473.5,272.5,1.45,23.0,686.0,682.4,510.58
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,888.18,651.05
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,919.17,667.91
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,943.36,682.33
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,965.7,695.73
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,985.05,707.25
2016,5,20,11,45,866.0,146.5,1.75,24.5,985.5,1001.34,716.2
2016,5,20,12,0,877.0,141.0,1.8,25.0,999.0,1014.58,723.32
2016,5,20,12,15,877.5,141.0,1.8,25.0,1002.5,1019.56,726.12
2016,5,20,12,30,878.0,141.0,1.8,25.0,1006.0,1021.24,727.07
2016,5,20,12,45,875.5,142.0,1.8,25.5,1000.5,1017.61,723.44
2016,5,20,13,0,873.0,143.0,1.8,26.0,995.0,1010.69,717.94
2016,5,20,13,15,869.5,142.0,1.8,26.0,981.5,997.56,710.1
2016,5,20,13,30,866.0,141.0,1.8,26.0,968.0,981.21,700.39
2016,5,20,13,45,859.0,141.0,1.8,26.0,946.5,959.38,687.3
2016,5,20,14,0,852.0,141.0,1.8,26.0,925.0,934.65,672.42
2016,5,20,14,15,844.5,139.5,1.8,26.0,897.0,905.24,654.53
2016,5,20,14,30,837.0,138.0,1.8,26.0,869.0,873.25,634.94
2016,5,20,14,45,830.0,134.5,1.85,26.0,834.5,840.0,614.91
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,801.43,591.1
2016,5,20,15,15,810.5,128.0,1.95,26.0,758.5,757.08,563.1
2016,5,20,15,30,798.0,125.0,2.0,26.0,717.0,711.33,533.72
2016,5,20,15,45,780.0,122.5,2.05,26.0,671.0,661.15,499.76
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,610.56,463.88
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,556.59,425.16
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,502.53,385.14
2016,5,20,16,45,690.5,107.5,2.15,25.0,472.0,444.97,340.6
2016,5,20,17,0,661.0,103.0,2.2,25.0,419.0,389.35,296.21
2016,5,20,17,15,623.5,96.5,2.1,24.5,365.5,330.99,248.88
2016,5,20,17,30,586.0,90.0,2.0,24.0,312.0,276.08,203.15
2016,5,20,17,45,534.0,82.0,1.9,24.0,259.0,219.62,155.69
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,168.83,113.17
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,117.93,73.32
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,75.03,42.57
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,36.87,19.48
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,17.09,4.0
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,10.81,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.0,13.0,2.05,19.5,15.0,12.78,0.0
2016,5,21,6,0,50.0,26.0,2.3,20.0,30.0,23.11,11.52
2016,5,21,6,15,111.0,50.5,2.35,20.0,68.5,49.06,31.16
2016,5,21,6,30,172.0,75.0,2.4,20.0,107.0,85.79,57.98
2016,5,21,6,45,86.0,73.5,2.45,20.5,89.5,83.37,59.92
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,69.34,52.04
2016,5,21,7,15,25.0,112.0,2.5,21.5,122.0,114.28,88.03
2016,5,21,7,30,50.0,152.0,2.5,22.0,172.0,162.52,126.25
2016,5,21,7,45,39.0,168.0,2.55,22.5,185.0,177.06,137.59
2016,5,21,8,0,28.0,184.0,2.6,23.0,198.0,190.31,147.54
2016,5,21,8,15,90.5,223.0,2.6,23.0,275.5,261.36,202.97
2016,5,21,8,30,153.0,262.0,2.6,23.0,353.0,340.66,263.86
2016,5,21,8,45,149.5,291.0,2.65,23.5,385.5,375.44,288.93
2016,5,21,9,0,146.0,320.0,2.7,24.0,418.0,409.67,313.21
2016,5,21,9,15,116.5,334.0,2.7,24.0,416.0,410.53,312.56
2016,5,21,9,30,87.0,348.0,2.7,24.0,414.0,405.67,307.67
2016,5,21,9,45,111.0,374.5,2.7,24.5,463.0,454.7,342.92
2016,5,21,10,0,135.0,401.0,2.7,25.0,512.0,508.67,380.85
2016,5,21,10,15,109.0,411.0,2.65,25.0,503.0,498.34,371.76
2016,5,21,10,30,83.0,421.0,2.6,25.0,494.0,489.29,363.85
2016,5,21,10,45,53.5,384.5,2.6,25.5,432.5,428.79,318.75
2016,5,21,11,0,24.0,348.0,2.6,26.0,371.0,366.51,272.13
2016,5,21,11,15,16.0,263.5,2.55,26.0,279.0,272.17,202.85
2016,5,21,11,30,8.0,179.0,2.5,26.0,187.0,181.97,135.22
2016,5,21,11,45,95.0,341.5,2.5,26.0,434.5,436.81,326.32
2016,5,21,12,0,182.0,504.0,2.5,26.0,682.0,687.65,501.05
2016,5,21,12,15,149.0,502.5,2.45,26.0,649.0,654.45,475.35
2016,5,21,12,30,116.0,501.0,2.4,26.0,616.0,620.25,450.85
2016,5,21,12,45,68.5,426.5,2.4,26.5,495.0,492.38,360.69
2016,5,21,13,0,21.0,352.0,2.4,27.0,374.0,365.15,268.79
2016,5,21,13,15,114.5,419.5,2.4,27.0,530.0,533.83,392.41
2016,5,21,13,30,208.0,487.0,2.4,27.0,686.0,689.73,500.82
2016,5,21,13,45,122.0,437.0,2.45,27.0,553.0,553.75,405.01
2016,5,21,14,0,36.0,387.0,2.5,27.0,420.0,416.3,306.54
2016,5,21,14,15,24.5,324.0,2.55,27.0,346.5,341.85,253.6
2016,5,21,14,30,13.0,261.0,2.6,27.0,273.0,265.42,197.71
2016,5,21,14,45,50.0,322.0,2.65,27.0,363.5,359.1,268.52
2016,5,21,15,0,87.0,383.0,2.7,27.0,454.0,447.19,333.27
2016,5,21,15,15,328.5,314.5,2.75,27.0,562.0,567.43,426.24
2016,5,21,15,30,570.0,246.0,2.8,27.0,670.0,664.45,499.55
2016,5,21,15,45,386.5,275.0,2.85,27.0,554.5,538.37,406.52
2016,5,21,16,0,203.0,304.0,2.9,27.0,439.0,428.31,324.1
2016,5,21,16,15,238.5,273.5,2.9,26.5,420.0,408.7,311.65
2016,5,21,16,30,274.0,243.0,2.9,26.0,401.0,386.72,296.35
2016,5,21,16,45,354.5,211.5,2.95,26.0,395.0,379.86,291.22
2016,5,21,17,0,435.0,180.0,3.0,26.0,389.0,365.11,278.63
2016,5,21,17,15,396.5,165.5,2.95,25.5,338.0,310.89,235.81
2016,5,21,17,30,358.0,151.0,2.9,25.0,287.0,260.03,195.02
2016,5,21,17,45,308.0,133.5,2.85,24.5,237.0,208.13,153.33
2016,5,21,18,0,258.0,116.0,2.8,24.0,187.0,161.81,116.22
2016,5,21,18,15,201.5,93.0,2.65,23.5,141.0,115.31,79.9
2016,5,21,18,30,145.0,70.0,2.5,23.0,95.0,75.61,50.16
2016,5,21,18,45,89.5,44.5,2.45,23.0,58.0,42.14,26.05
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,17.25,4.6
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,14.25,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,24.14,12.42
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,48.78,28.76
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,87.99,55.24
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,84.81,58.67
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,64.62,47.94
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,84.75,64.31
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,104.97,80.39
2016,5,22,7,45,102.0,158.5,2.75,23.5,209.0,193.43,149.71
2016,5,22,8,0,204.0,208.0,2.8,24.0,309.0,293.04,226.87
2016,5,22,8,15,206.5,234.5,2.8,24.0,346.5,331.82,256.67
2016,5,22,8,30,209.0,261.0,2.8,24.0,384.0,370.62,286.04
2016,5,22,8,45,119.0,260.5,2.8,24.5,332.5,327.32,251.45
2016,5,22,9,0,29.0,260.0,2.8,25.0,281.0,272.59,207.53
2016,5,22,9,15,100.0,310.5,2.75,25.0,385.5,373.4,284.35
2016,5,22,9,30,171.0,361.0,2.7,25.0,490.0,483.24,365.22
2016,5,22,9,45,95.0,324.0,2.7,25.5,396.5,392.2,295.71
2016,5,22,10,0,19.0,287.0,2.7,26.0,303.0,294.74,220.94
2016,5,22,10,15,27.5,327.0,2.7,26.0,351.5,345.39,258.49
2016,5,22,10,30,36.0,367.0,2.7,26.0,400.0,393.9,293.48
2016,5,22,10,45,33.0,369.0,2.75,26.5,399.5,394.58,292.81
2016,5,22,11,0,30.0,371.0,2.8,27.0,399.0,394.96,292.16
2016,5,22,11,15,28.5,373.5,2.8,27.0,400.5,397.0,293.31
2016,5,22,11,30,27.0,376.0,2.8,27.0,402.0,398.85,294.36
2016,5,22,11,45,37.5,409.5,2.85,27.0,446.5,443.4,326.42
2016,5,22,12,0,48.0,443.0,2.9,27.0,491.0,488.07,358.09
2016,5,22,12,15,39.0,421.0,2.95,27.0,460.0,457.4,335.98
2016,5,22,12,30,30.0,399.0,3.0,27.0,429.0,426.41,313.84
2016,5,22,12,45,60.5,442.0,3.1,27.5,502.0,499.87,366.65
2016,5,22,13,0,91.0,485.0,3.2,28.0,575.0,572.77,417.6
2016,5,22,13,15,195.5,475.5,3.25,28.0,664.5,669.23,487.66
2016,5,22,13,30,300.0,466.0,3.3,28.0,754.0,761.71,553.35
2016,5,22,13,45,178.5,444.0,3.35,28.0,614.0,614.17,449.43
2016,5,22,14,0,57.0,422.0,3.4,28.0,474.0,470.66,345.93
2016,5,22,14,15,127.5,428.5,3.4,28.0,541.0,542.96,400.45
2016,5,22,14,30,198.0,435.0,3.4,28.0,608.0,606.57,447.13
2016,5,22,14,45,263.0,402.5,3.45,28.0,622.5,625.35,462.63
2016,5,22,15,0,328.0,370.0,3.5,28.0,637.0,635.37,472.14
2016,5,22,15,15,499.5,278.5,3.5,27.5,662.0,666.66,500.34
2016,5,22,15,30,671.0,187.0,3.5,27.0,687.0,681.3,516.09
2016,5,22,15,45,562.0,215.0,3.55,27.0,615.5,602.51,457.91
2016,5,22,16,0,453.0,243.0,3.6,27.0,544.0,533.06,406.0
2016,5,22,16,15,519.5,203.0,3.55,27.0,522.5,510.14,390.21
2016,5,22,16,30,586.0,163.0,3.5,27.0,501.0,480.98,368.52
2016,5,22,16,45,300.5,165.5,3.45,27.0,338.5,309.18,237.25
2016,5,22,17,0,15.0,168.0,3.4,27.0,176.0,168.33,128.15
2016,5,22,17,15,10.0,148.0,3.25,26.5,153.0,146.11,111.51
2016,5,22,17,30,5.0,128.0,3.1,26.0,130.0,124.48,94.92
