Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,2.5,106.5,3.0,25.5,107.5,102.74,77.93
2016,5,22,18,0,0.0,85.0,2.9,25.0,85.0,81.39,60.93
2016,5,22,18,15,0.0,65.0,2.8,24.5,65.0,62.23,45.28
2016,5,22,18,30,0.0,45.0,2.7,24.0,45.0,43.22,29.49
2016,5,22,18,45,0.0,28.0,2.65,24.0,28.0,27.04,15.77
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,10.61,0.94
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.41,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,14.25,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,22.5,11.36
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,48.44,27.37
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,88.02,53.29
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,130.99,85.68
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,181.65,126.49
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,233.14,169.95
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,289.08,217.17
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,205.43,157.75
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,88.96,66.53
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,100.1,75.3
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,111.26,83.89
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,120.98,91.11
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,130.73,98.28
2016,5,23,9,15,1.0,144.0,3.55,25.0,144.5,140.21,105.43
2016,5,23,9,30,2.0,153.0,3.6,25.0,154.0,149.8,112.64
2016,5,23,9,45,69.0,271.0,3.65,25.5,327.5,319.58,243.52
2016,5,23,10,0,136.0,389.0,3.7,26.0,501.0,497.26,373.9
2016,5,23,10,15,138.0,404.5,3.75,26.0,522.0,519.85,388.96
2016,5,23,10,30,140.0,420.0,3.8,26.0,543.0,542.12,404.38
2016,5,23,10,45,141.5,432.0,3.9,26.5,560.0,560.08,415.99
2016,5,23,11,0,143.0,444.0,4.0,27.0,577.0,577.59,427.25
2016,5,23,11,15,131.5,465.0,4.05,27.0,589.5,591.23,435.92
2016,5,23,11,30,120.0,486.0,4.1,27.0,602.0,603.93,443.96
2016,5,23,11,45,66.0,358.0,4.15,27.5,422.0,419.71,311.4
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,236.17,174.92
2016,5,23,12,15,14.5,273.0,4.25,28.0,287.5,281.01,208.59
2016,5,23,12,30,17.0,316.0,4.3,28.0,333.0,325.87,241.53
2016,5,23,12,45,18.5,328.0,4.35,28.0,346.5,339.12,251.2
2016,5,23,13,0,20.0,340.0,4.4,28.0,360.0,352.24,260.87
2016,5,23,13,15,18.0,317.5,4.4,28.0,335.5,327.79,243.04
2016,5,23,13,30,16.0,295.0,4.4,28.0,311.0,303.35,225.23
2016,5,23,13,45,23.5,334.0,4.4,28.0,357.0,352.52,261.77
2016,5,23,14,0,31.0,373.0,4.4,28.0,403.0,397.51,294.79
2016,5,23,14,15,19.5,285.0,4.35,28.0,304.0,295.27,219.84
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,198.45,147.54
2016,5,23,14,45,31.0,279.0,4.25,28.0,305.5,300.42,225.12
2016,5,23,15,0,54.0,361.0,4.2,28.0,406.0,398.59,297.95
2016,5,23,15,15,234.5,329.5,4.15,28.0,507.0,509.76,384.13
2016,5,23,15,30,415.0,298.0,4.1,28.0,608.0,602.35,454.37
2016,5,23,15,45,338.0,297.5,4.05,28.0,539.5,527.24,398.67
2016,5,23,16,0,261.0,297.0,4.0,28.0,471.0,460.68,349.2
2016,5,23,16,15,450.0,219.0,3.95,27.5,491.0,484.75,370.91
2016,5,23,16,30,639.0,141.0,3.9,27.0,511.0,488.37,375.37
2016,5,23,16,45,608.0,135.0,3.9,27.0,459.5,432.8,331.72
2016,5,23,17,0,577.0,129.0,3.9,27.0,408.0,379.47,289.01
2016,5,23,17,15,538.0,121.0,3.8,26.5,355.5,323.7,244.03
2016,5,23,17,30,499.0,113.0,3.7,26.0,303.0,270.53,200.26
2016,5,23,17,45,443.5,102.5,3.65,26.0,252.0,215.67,154.86
2016,5,23,18,0,388.0,92.0,3.6,26.0,201.0,166.88,114.77
2016,5,23,18,15,316.5,77.5,3.6,25.5,153.5,118.26,76.95
2016,5,23,18,30,245.0,63.0,3.6,25.0,106.0,77.96,47.79
2016,5,23,18,45,159.0,44.0,3.6,24.5,68.0,43.01,25.16
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,20.93,7.88
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,14.74,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,26.3,14.32
2016,5,24,6,15,120.5,51.0,2.9,22.0,70.5,50.11,31.49
2016,5,24,6,30,186.0,72.0,3.1,22.0,107.0,84.81,56.18
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,120.9,82.51
2016,5,24,7,0,348.0,94.0,3.5,23.0,196.0,165.88,117.65
2016,5,24,7,15,244.0,127.5,3.65,23.0,206.5,189.93,142.57
2016,5,24,7,30,140.0,161.0,3.8,23.0,217.0,201.52,155.44
2016,5,24,7,45,191.5,182.5,4.0,23.5,271.0,251.28,194.67
2016,5,24,8,0,243.0,204.0,4.2,24.0,325.0,307.5,238.68
2016,5,24,8,15,170.5,231.5,4.25,24.5,321.0,310.7,240.81
2016,5,24,8,30,98.0,259.0,4.3,25.0,317.0,305.52,235.55
2016,5,24,8,45,178.0,281.5,4.4,25.5,397.5,383.09,294.84
2016,5,24,9,0,258.0,304.0,4.5,26.0,478.0,468.78,359.03
2016,5,24,9,15,236.0,331.0,4.55,26.0,499.0,490.43,373.89
2016,5,24,9,30,214.0,358.0,4.6,26.0,520.0,511.75,388.42
2016,5,24,9,45,328.0,342.0,4.65,26.5,605.5,597.34,452.1
2016,5,24,10,0,442.0,326.0,4.7,27.0,691.0,690.97,519.93
2016,5,24,10,15,249.5,363.0,4.65,27.0,570.5,576.78,432.89
2016,5,24,10,30,57.0,400.0,4.6,27.0,450.0,445.03,331.53
2016,5,24,10,45,53.0,407.5,4.6,27.5,455.5,450.93,335.01
2016,5,24,11,0,49.0,415.0,4.6,28.0,461.0,456.41,337.75
2016,5,24,11,15,75.5,447.5,4.6,28.0,519.5,515.63,380.61
2016,5,24,11,30,102.0,480.0,4.6,28.0,578.0,575.64,423.27
2016,5,24,11,45,215.0,475.5,4.65,28.5,685.5,688.65,504.69
2016,5,24,12,0,328.0,471.0,4.7,29.0,793.0,803.01,584.48
2016,5,24,12,15,276.5,487.5,4.7,29.0,759.5,770.26,559.84
2016,5,24,12,30,225.0,504.0,4.7,29.0,726.0,731.45,531.83
2016,5,24,12,45,274.5,488.5,4.7,29.0,758.0,768.96,559.28
2016,5,24,13,0,324.0,473.0,4.7,29.0,790.0,800.35,582.11
2016,5,24,13,15,288.0,476.5,4.65,29.0,755.5,764.79,556.7
2016,5,24,13,30,252.0,480.0,4.6,29.0,721.0,728.83,531.28
2016,5,24,13,45,172.0,466.0,4.55,29.0,629.0,629.65,461.02
2016,5,24,14,0,92.0,452.0,4.5,29.0,537.0,532.9,391.31
2016,5,24,14,15,81.0,430.5,4.45,29.0,504.0,498.68,367.49
2016,5,24,14,30,70.0,409.0,4.4,29.0,471.0,464.82,343.52
2016,5,24,14,45,208.0,387.0,4.35,29.0,559.5,560.02,416.41
2016,5,24,15,0,346.0,365.0,4.3,29.0,648.0,644.8,479.72
2016,5,24,15,15,436.0,310.5,4.15,28.5,648.5,649.03,485.95
2016,5,24,15,30,526.0,256.0,4.0,28.0,649.0,642.33,484.51
2016,5,24,15,45,310.0,278.5,3.9,28.0,506.5,489.42,370.66
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,353.56,267.07
2016,5,24,16,15,90.0,276.0,3.65,27.5,332.5,321.59,244.43
2016,5,24,16,30,86.0,251.0,3.5,27.0,301.0,289.91,221.33
2016,5,24,16,45,76.5,228.0,3.35,27.0,269.0,257.78,197.08
2016,5,24,17,0,67.0,205.0,3.2,27.0,237.0,226.62,173.32
2016,5,24,17,15,59.5,180.0,3.1,26.5,206.5,195.34,149.53
2016,5,24,17,30,52.0,155.0,3.0,26.0,176.0,164.96,126.06
2016,5,24,17,45,39.0,130.5,2.95,26.0,145.0,134.53,102.11
2016,5,24,18,0,26.0,106.0,2.9,26.0,114.0,105.75,79.3
2016,5,24,18,15,14.0,82.0,2.95,25.5,86.0,79.87,58.76
2016,5,24,18,30,2.0,58.0,3.0,25.0,58.0,55.16,38.92
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.0,34.36,21.51
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,13.51,3.35
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.88,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.83,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,19.31,9.06
2016,5,25,6,15,4.0,42.0,3.5,23.0,43.0,40.06,26.46
2016,5,25,6,30,8.0,64.0,3.6,23.0,66.0,61.47,44.32
2016,5,25,6,45,24.5,86.0,3.7,23.5,93.0,85.17,63.28
2016,5,25,7,0,41.0,108.0,3.8,24.0,120.0,111.59,84.32
2016,5,25,7,15,31.0,125.5,3.9,24.0,136.0,128.48,98.47
2016,5,25,7,30,21.0,143.0,4.0,24.0,152.0,144.23,111.29
2016,5,25,7,45,128.0,174.5,4.1,24.5,237.0,218.68,169.0
2016,5,25,8,0,235.0,206.0,4.2,25.0,322.0,305.72,236.44
2016,5,25,8,15,117.5,156.5,4.2,25.0,214.5,211.85,163.83
2016,5,25,8,30,0.0,107.0,4.2,25.0,107.0,103.52,77.35
2016,5,25,8,45,0.0,116.5,4.25,25.5,116.5,112.75,84.31
2016,5,25,9,0,0.0,126.0,4.3,26.0,126.0,122.0,91.12
2016,5,25,9,15,13.5,208.0,4.35,26.0,218.5,211.03,160.17
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,303.87,230.4
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,259.29,195.6
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,216.17,162.13
2016,5,25,10,15,15.0,266.5,4.45,27.0,280.5,272.0,204.14
2016,5,25,10,30,21.0,318.0,4.4,27.0,338.0,328.36,245.75
2016,5,25,10,45,18.5,305.5,4.4,27.5,323.0,314.57,234.59
2016,5,25,11,0,16.0,293.0,4.4,28.0,308.0,300.57,223.51
2016,5,25,11,15,12.5,243.5,4.35,28.0,255.5,249.13,185.13
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,197.57,146.39
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,244.29,181.46
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,291.15,216.08
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,428.43,316.97
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,562.46,412.12
2016,5,25,12,45,49.5,402.0,4.05,28.5,451.5,448.4,329.54
2016,5,25,13,0,18.0,320.0,4.0,29.0,338.0,330.48,243.42
2016,5,25,13,15,52.5,395.0,4.0,29.0,446.0,443.07,326.21
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,550.49,402.7
2016,5,25,13,45,70.0,444.0,4.0,29.0,510.5,506.34,371.03
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,462.64,340.03
2016,5,25,14,15,56.5,409.0,3.95,29.0,459.5,455.03,335.22
2016,5,25,14,30,60.0,400.0,3.9,29.0,452.0,447.03,330.01
2016,5,25,14,45,61.0,384.5,3.85,29.0,436.0,430.05,318.32
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,412.82,306.46
2016,5,25,15,15,39.5,313.5,3.85,29.0,345.5,337.83,251.89
2016,5,25,15,30,17.0,258.0,3.9,29.0,271.0,262.8,196.39
2016,5,25,15,45,16.0,242.5,4.0,29.0,254.5,246.08,184.48
2016,5,25,16,0,15.0,227.0,4.1,29.0,238.0,229.44,172.42
2016,5,25,16,15,7.5,176.5,4.1,29.0,182.0,175.2,131.4
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,121.86,90.47
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,142.49,107.0
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,162.33,122.82
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,141.07,106.77
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,120.36,91.0
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,100.35,75.47
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,80.49,59.73
2016,5,25,18,15,0.0,64.0,3.45,26.5,64.0,61.35,44.22
2016,5,25,18,30,0.0,44.0,3.3,26.0,44.0,42.36,28.58
2016,5,25,18,45,0.0,28.5,3.2,25.5,28.5,27.52,16.13
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.54,2.94
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.47,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.89,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.74,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.6,3.03
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.95,6.67
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,19.29,10.25
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,87.21,65.19
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,156.48,120.37
2016,5,26,7,45,24.0,158.0,4.15,25.5,169.0,161.34,123.94
2016,5,26,8,0,10.0,166.0,4.4,26.0,172.0,164.44,125.88
2016,5,26,8,15,5.0,125.5,4.45,26.0,128.5,123.81,93.48
2016,5,26,8,30,0.0,85.0,4.5,26.0,85.0,82.24,60.25
2016,5,26,8,45,0.0,79.5,4.55,26.0,79.5,76.93,55.85
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,71.61,51.47
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,76.96,55.54
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,82.32,59.6
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,86.7,62.77
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,91.09,65.93
2016,5,26,10,15,205.5,225.5,4.7,26.5,407.0,401.93,309.24
2016,5,26,10,30,411.0,357.0,4.6,26.0,720.0,724.52,544.29
2016,5,26,10,45,389.0,387.5,4.55,26.0,739.5,743.65,554.26
2016,5,26,11,0,367.0,418.0,4.5,26.0,759.0,763.71,566.28
2016,5,26,11,15,472.5,375.5,4.4,26.0,824.5,833.81,616.95
2016,5,26,11,30,578.0,333.0,4.3,26.0,890.0,902.52,665.61
2016,5,26,11,45,607.0,316.5,4.25,26.5,907.0,921.98,677.44
2016,5,26,12,0,636.0,300.0,4.2,27.0,924.0,940.49,688.86
2016,5,26,12,15,508.0,373.0,4.5,27.0,872.5,889.78,651.73
2016,5,26,12,30,380.0,446.0,4.8,27.0,821.0,831.87,610.06
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,489.11,367.78
2016,5,26,13,0,2.0,141.0,5.5,28.0,144.0,139.13,101.71
2016,5,26,13,15,367.0,181.5,5.6,28.0,534.0,550.79,422.35
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,938.97,698.51
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,920.14,683.54
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,898.49,668.81
2016,5,26,14,15,443.0,322.5,5.85,29.0,729.0,729.33,544.85
2016,5,26,14,30,150.0,438.0,5.7,29.0,570.0,567.07,420.77
2016,5,26,14,45,77.5,306.0,5.6,29.0,374.5,366.16,274.58
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,172.89,128.14
2016,5,26,15,15,96.0,265.5,5.3,28.5,338.0,337.01,255.56
2016,5,26,15,30,187.0,357.0,5.1,28.0,497.0,488.61,369.41
2016,5,26,15,45,98.0,279.5,4.9,28.0,353.0,342.61,259.77
2016,5,26,16,0,9.0,202.0,4.7,28.0,209.0,201.36,151.61
2016,5,26,16,15,48.0,227.5,4.5,27.5,256.5,249.67,190.21
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,292.39,223.79
2016,5,26,16,45,258.0,209.5,4.1,27.0,339.5,331.37,254.58
2016,5,26,17,0,429.0,166.0,3.9,27.0,375.0,350.33,267.6
2016,5,26,17,15,361.0,165.0,3.8,26.5,326.5,297.42,225.72
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,252.41,190.12
2016,5,26,17,45,250.5,144.0,3.65,26.0,230.5,203.73,151.0
2016,5,26,18,0,208.0,124.0,3.6,26.0,183.0,159.8,115.84
2016,5,26,18,15,156.0,100.5,3.7,25.5,139.5,116.67,82.44
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,79.56,54.55
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,46.14,29.83
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,21.99,9.83
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.42,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.67,1.03
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,18.33,9.12
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,27.99,17.33
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,39.59,27.09
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,51.2,36.74
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,31.86,20.74
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.54,4.72
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,36.22,24.11
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,59.93,43.22
2016,5,27,8,15,0.0,46.0,5.6,24.0,46.0,44.46,30.51
2016,5,27,8,30,0.0,30.0,5.7,24.0,30.0,28.99,17.88
2016,5,27,8,45,0.0,33.0,5.8,24.5,33.0,31.9,20.11
2016,5,27,9,0,0.0,36.0,5.9,25.0,36.0,34.81,22.32
2016,5,27,9,15,8.5,147.5,5.8,25.5,154.0,148.81,112.47
2016,5,27,9,30,17.0,259.0,5.7,26.0,272.0,263.92,200.68
2016,5,27,9,45,19.0,273.0,5.6,26.5,288.5,280.0,211.9
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,296.2,223.27
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.0,349.17,262.56
2016,5,27,10,30,38.0,372.0,5.3,27.0,405.0,400.14,299.8
2016,5,27,10,45,41.0,380.5,5.25,27.5,417.5,412.8,308.04
2016,5,27,11,0,44.0,389.0,5.2,28.0,430.0,425.47,316.33
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.0,400.3,297.16
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,370.13,274.46
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,375.6,277.72
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,376.53,277.62
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,290.0,214.18
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,200.95,148.04
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,217.08,160.19
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,233.14,172.06
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,219.72,161.95
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,206.3,151.9
2016,5,27,13,45,14.5,261.0,2.2,29.0,275.5,268.07,197.6
2016,5,27,14,0,19.0,320.0,1.9,29.0,339.0,329.7,242.04
2016,5,27,14,15,96.0,379.5,1.65,29.0,465.0,465.18,340.13
2016,5,27,14,30,173.0,439.0,1.4,29.0,591.0,588.06,424.61
2016,5,27,14,45,237.5,409.5,1.2,29.0,609.5,606.9,437.53
2016,5,27,15,0,302.0,380.0,1.0,29.0,628.0,623.84,449.43
2016,5,27,15,15,511.0,273.0,0.9,29.0,667.5,670.17,485.31
2016,5,27,15,30,720.0,166.0,0.8,29.0,707.0,696.84,506.58
2016,5,27,15,45,712.5,157.0,0.7,29.0,664.0,650.79,474.42
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,603.6,441.67
2016,5,27,16,15,496.0,196.5,0.65,28.5,516.5,490.81,362.64
2016,5,27,16,30,287.0,245.0,0.7,28.0,412.0,396.21,294.72
2016,5,27,16,45,452.5,182.5,0.75,28.0,417.0,402.51,300.6
2016,5,27,17,0,618.0,120.0,0.8,28.0,422.0,390.16,289.82
2016,5,27,17,15,580.0,113.0,0.85,27.5,369.0,333.58,245.92
2016,5,27,17,30,542.0,106.0,0.9,27.0,316.0,280.51,203.7
2016,5,27,17,45,495.0,95.5,0.95,26.5,264.5,224.53,158.62
2016,5,27,18,0,448.0,85.0,1.0,26.0,213.0,174.55,118.02
2016,5,27,18,15,376.0,73.0,0.95,25.5,164.5,124.58,79.25
2016,5,27,18,30,304.0,61.0,0.9,25.0,116.0,82.89,49.24
2016,5,27,18,45,210.5,44.5,0.9,24.5,76.5,44.77,25.2
2016,5,27,19,0,117.0,28.0,0.9,24.0,37.0,23.34,11.14
2016,5,27,19,15,58.5,14.0,0.95,23.5,18.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,16.71,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,28.05,16.16
2016,5,28,6,15,167.0,54.0,2.95,22.0,82.0,54.95,34.13
2016,5,28,6,30,255.0,74.0,3.1,22.0,123.0,93.93,60.79
2016,5,28,6,45,330.5,87.5,3.3,22.5,172.0,134.84,91.2
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,185.23,131.13
2016,5,28,7,15,458.5,111.5,3.65,23.5,273.5,234.89,172.33
2016,5,28,7,30,511.0,122.0,3.8,24.0,326.0,290.2,218.17
2016,5,28,7,45,262.5,147.0,4.0,24.5,252.5,245.68,188.85
2016,5,28,8,0,14.0,172.0,4.2,25.0,179.0,171.93,132.13
2016,5,28,8,15,137.0,213.0,4.25,25.5,293.5,275.79,213.21
2016,5,28,8,30,260.0,254.0,4.3,26.0,408.0,392.81,302.65
2016,5,28,8,45,262.0,278.5,4.35,26.5,445.5,432.02,331.06
2016,5,28,9,0,264.0,303.0,4.4,27.0,483.0,470.93,358.86
2016,5,28,9,15,292.5,319.5,4.35,27.0,531.0,520.09,394.83
2016,5,28,9,30,321.0,336.0,4.3,27.0,579.0,571.0,431.5
2016,5,28,9,45,169.0,306.5,4.3,27.5,435.0,434.89,328.54
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,283.14,211.44
2016,5,28,10,15,405.0,223.5,4.2,28.0,581.0,572.93,435.59
2016,5,28,10,30,793.0,170.0,4.1,28.0,871.0,873.7,647.93
2016,5,28,10,45,437.0,309.0,4.1,28.5,697.0,712.44,527.8
2016,5,28,11,0,81.0,448.0,4.1,29.0,523.0,518.69,379.83
2016,5,28,11,15,249.5,433.0,4.05,29.0,672.0,674.54,494.65
2016,5,28,11,30,418.0,418.0,4.0,29.0,821.0,830.8,604.12
2016,5,28,11,45,343.0,454.5,3.95,29.5,788.0,796.49,576.03
2016,5,28,12,0,268.0,491.0,3.9,30.0,755.0,762.37,549.15
2016,5,28,12,15,302.5,480.0,3.85,30.0,778.5,787.5,567.07
2016,5,28,12,30,337.0,469.0,3.8,30.0,802.0,811.47,583.8
2016,5,28,12,45,585.0,317.0,3.8,30.0,892.0,908.75,657.09
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,995.85,716.08
2016,5,28,13,15,829.5,164.0,3.8,30.0,969.0,983.16,707.5
2016,5,28,13,30,826.0,163.0,3.8,30.0,956.0,967.4,697.76
2016,5,28,13,45,820.0,162.0,3.8,30.0,935.5,946.26,684.6
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,922.31,669.66
2016,5,28,14,15,806.5,159.0,3.8,30.0,887.5,893.34,651.4
2016,5,28,14,30,799.0,157.0,3.8,30.0,860.0,861.94,631.49
2016,5,28,14,45,779.0,160.5,3.8,30.0,823.5,823.21,606.55
2016,5,28,15,0,759.0,164.0,3.8,30.0,787.0,783.22,580.59
2016,5,28,15,15,745.5,161.0,3.75,29.5,747.0,740.86,553.69
2016,5,28,15,30,732.0,158.0,3.7,29.0,707.0,697.82,525.17
2016,5,28,15,45,714.0,154.0,3.65,29.0,662.0,649.08,490.51
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,600.09,455.01
2016,5,28,16,15,535.5,188.0,3.5,28.5,531.0,506.22,385.03
2016,5,28,16,30,375.0,226.0,3.4,28.0,445.0,425.89,324.23
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,412.76,314.37
2016,5,28,17,0,594.0,127.0,3.2,28.0,418.0,386.89,292.85
2016,5,28,17,15,555.5,119.5,3.1,27.5,366.0,330.94,248.03
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,277.53,204.4
2016,5,28,17,45,472.0,101.0,2.95,26.5,263.0,223.96,160.31
2016,5,28,18,0,427.0,90.0,2.9,26.0,212.0,175.2,120.09
2016,5,28,18,15,356.0,77.0,2.9,25.5,164.0,125.58,81.25
2016,5,28,18,30,285.0,64.0,2.9,25.0,116.0,84.13,51.07
2016,5,28,18,45,193.5,46.5,2.9,25.0,76.5,46.15,26.54
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,24.13,11.91
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.98,13.08
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,43.85,29.45
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,66.42,47.8
2016,5,29,6,45,47.5,90.0,2.4,22.0,103.5,92.5,68.69
2016,5,29,7,0,68.0,112.0,2.5,22.0,133.0,121.18,91.76
2016,5,29,7,15,34.0,110.5,2.55,22.0,121.0,115.3,88.36
2016,5,29,7,30,0.0,109.0,2.6,22.0,109.0,104.95,80.62
2016,5,29,7,45,169.0,149.0,2.7,22.5,233.5,210.41,163.19
2016,5,29,8,0,338.0,189.0,2.8,23.0,358.0,335.13,259.99
2016,5,29,8,15,356.5,209.5,2.85,23.5,405.0,383.37,297.05
2016,5,29,8,30,375.0,230.0,2.9,24.0,452.0,433.02,334.52
2016,5,29,8,45,226.5,265.5,2.95,24.5,403.0,396.16,304.64
2016,5,29,9,0,78.0,301.0,3.0,25.0,354.0,343.9,262.06
2016,5,29,9,15,119.5,331.5,3.0,25.0,419.0,409.04,310.97
2016,5,29,9,30,161.0,362.0,3.0,25.0,484.0,475.62,359.78
2016,5,29,9,45,131.5,378.5,3.0,25.5,482.0,476.35,357.93
2016,5,29,10,0,102.0,395.0,3.0,26.0,480.0,471.31,352.15
2016,5,29,10,15,219.0,403.0,3.0,26.0,594.0,585.99,436.77
2016,5,29,10,30,336.0,411.0,3.0,26.0,708.0,707.85,523.34
2016,5,29,10,45,230.5,438.5,3.05,26.5,645.5,646.04,475.63
2016,5,29,11,0,125.0,466.0,3.1,27.0,583.0,581.53,426.47
2016,5,29,11,15,74.0,412.5,3.05,27.0,482.5,478.55,352.76
2016,5,29,11,30,23.0,359.0,3.0,27.0,382.0,373.0,275.56
2016,5,29,11,45,32.5,394.5,3.0,27.5,426.5,422.75,311.24
2016,5,29,12,0,42.0,430.0,3.0,28.0,471.0,468.27,342.8
2016,5,29,12,15,171.5,457.5,2.95,28.0,627.0,630.04,459.63
2016,5,29,12,30,301.0,485.0,2.9,28.0,783.0,791.33,570.6
2016,5,29,12,45,219.5,493.5,2.9,28.0,710.5,713.72,515.22
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,639.99,463.11
2016,5,29,13,15,162.0,496.0,2.85,28.0,653.5,655.64,475.07
2016,5,29,13,30,186.0,490.0,2.8,28.0,669.0,670.01,485.6
2016,5,29,13,45,323.5,439.0,2.75,28.0,742.5,749.56,543.95
2016,5,29,14,0,461.0,388.0,2.7,28.0,816.0,821.97,595.81
2016,5,29,14,15,631.5,269.5,2.6,28.0,836.5,847.18,617.78
2016,5,29,14,30,802.0,151.0,2.5,28.0,857.0,858.59,626.8
2016,5,29,14,45,471.0,275.5,2.4,28.0,686.5,677.95,500.31
2016,5,29,15,0,140.0,400.0,2.3,28.0,516.0,509.36,374.69
2016,5,29,15,15,348.0,324.0,2.15,27.5,591.0,591.65,440.01
2016,5,29,15,30,556.0,248.0,2.0,27.0,666.0,656.86,489.96
2016,5,29,15,45,639.5,191.5,1.95,27.0,643.5,635.12,476.23
2016,5,29,16,0,723.0,135.0,1.9,27.0,621.0,602.83,455.04
2016,5,29,16,15,701.5,130.5,1.9,26.5,573.0,550.1,417.5
2016,5,29,16,30,680.0,126.0,1.9,26.0,525.0,497.95,379.31
2016,5,29,16,45,645.0,123.5,1.95,26.0,472.5,441.96,336.48
2016,5,29,17,0,610.0,121.0,2.0,26.0,420.0,388.51,294.39
2016,5,29,17,15,572.5,113.5,1.9,25.5,368.0,332.09,249.33
2016,5,29,17,30,535.0,106.0,1.8,25.0,316.0,279.14,205.97
2016,5,29,17,45,478.5,98.0,1.7,25.0,264.0,223.34,159.99
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,174.57,119.9
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.0,125.42,81.46
2016,5,29,18,30,283.0,64.0,1.6,24.0,116.0,84.28,51.41
2016,5,29,18,45,188.5,47.0,1.65,24.0,76.5,46.65,27.12
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,24.92,12.84
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,14.74,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.37,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.71,0.81
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.64,2.44
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.57,4.05
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,13.51,5.65
2016,5,30,7,45,0.0,52.0,0.7,21.5,52.0,50.24,35.97
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,87.04,65.54
2016,5,30,8,15,0.0,82.0,0.5,22.0,82.0,79.32,58.98
2016,5,30,8,30,0.0,74.0,0.4,22.0,74.0,71.58,52.56
2016,5,30,8,45,85.0,194.5,0.35,22.5,252.0,241.97,186.28
2016,5,30,9,0,170.0,315.0,0.3,23.0,430.0,419.11,314.87
2016,5,30,9,15,368.5,281.5,0.6,23.0,554.0,535.25,401.06
2016,5,30,9,30,567.0,248.0,0.9,23.0,678.0,668.32,497.97
2016,5,30,9,45,460.0,309.0,1.2,23.5,670.0,668.73,495.6
2016,5,30,10,0,353.0,370.0,1.5,24.0,662.0,656.99,485.52
2016,5,30,10,15,519.0,299.5,1.75,24.0,748.0,744.54,551.48
2016,5,30,10,30,685.0,229.0,2.0,24.0,834.0,838.46,620.01
2016,5,30,10,45,713.5,218.0,2.25,24.5,865.0,872.79,642.09
2016,5,30,11,0,742.0,207.0,2.5,25.0,896.0,905.91,663.79
2016,5,30,11,15,747.5,208.5,2.55,25.0,915.5,928.22,677.97
2016,5,30,11,30,753.0,210.0,2.6,25.0,935.0,944.7,688.48
2016,5,30,11,45,796.5,181.5,2.7,25.5,957.5,969.13,703.33
2016,5,30,12,0,840.0,153.0,2.8,26.0,980.0,985.86,713.13
2016,5,30,12,15,841.5,153.5,2.65,26.0,984.0,992.26,715.61
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,995.58,716.2
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,993.89,714.66
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,989.05,711.27
2016,5,30,13,15,846.0,148.0,2.3,26.0,970.0,978.04,703.55
2016,5,30,13,30,844.0,147.0,2.2,26.0,958.0,963.9,693.98
2016,5,30,13,45,842.5,144.0,2.1,26.0,939.5,945.19,681.59
2016,5,30,14,0,841.0,141.0,2.0,26.0,921.0,923.43,667.35
2016,5,30,14,15,834.5,139.5,1.9,26.0,894.0,895.68,649.29
2016,5,30,14,30,828.0,138.0,1.8,26.0,867.0,865.36,629.62
2016,5,30,14,45,820.5,135.0,1.75,26.5,834.0,832.86,607.83
2016,5,30,15,0,813.0,132.0,1.7,27.0,801.0,795.25,582.65
2016,5,30,15,15,801.5,129.5,1.65,27.0,761.0,753.08,555.49
2016,5,30,15,30,790.0,127.0,1.6,27.0,721.0,709.45,527.12
2016,5,30,15,45,778.0,122.0,1.6,27.0,677.0,661.75,495.2
2016,5,30,16,0,766.0,117.0,1.6,27.0,633.0,613.12,461.12
2016,5,30,16,15,746.0,113.5,1.65,27.0,584.5,560.51,423.46
2016,5,30,16,30,726.0,110.0,1.7,27.0,536.0,508.24,384.86
2016,5,30,16,45,700.0,105.5,1.75,27.0,484.0,451.83,342.03
2016,5,30,17,0,674.0,101.0,1.8,27.0,432.0,397.57,299.43
2016,5,30,17,15,638.5,95.0,1.7,26.5,379.0,339.98,253.39
2016,5,30,17,30,603.0,89.0,1.6,26.0,326.0,285.53,208.65
2016,5,30,17,45,542.0,84.0,1.5,26.0,272.5,228.5,161.54
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,178.07,120.03
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,127.33,80.32
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,85.12,49.65
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,46.05,25.32
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.48,11.32
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,7.5,1.85,21.0,7.5,7.37,0.0
2016,5,31,6,0,0.0,15.0,1.9,21.0,15.0,14.47,5.78
2016,5,31,6,15,0.0,30.0,1.95,21.0,30.0,28.97,17.93
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,43.42,30.27
2016,5,31,6,45,0.0,62.5,2.1,21.5,62.5,60.09,44.24
2016,5,31,7,0,0.0,80.0,2.2,22.0,80.0,76.86,58.03
2016,5,31,7,15,13.5,113.5,2.25,22.0,119.0,112.53,86.68
2016,5,31,7,30,27.0,147.0,2.3,22.0,158.0,149.81,116.35
2016,5,31,7,45,18.0,156.0,2.35,22.5,163.5,157.0,121.7
2016,5,31,8,0,9.0,165.0,2.4,23.0,169.0,162.96,125.86
2016,5,31,8,15,9.0,177.0,2.45,23.0,182.0,175.27,135.14
2016,5,31,8,30,9.0,189.0,2.5,23.0,195.0,187.55,144.32
2016,5,31,8,45,7.0,187.5,2.6,23.5,192.5,185.57,142.04
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,183.32,139.6
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,185.0,140.57
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,186.69,141.57
2016,5,31,9,45,14.5,247.5,2.85,24.5,260.0,251.54,190.71
2016,5,31,10,0,23.0,307.0,2.9,25.0,327.0,317.23,239.23
2016,5,31,10,15,187.5,354.0,2.9,25.5,520.0,510.47,384.27
2016,5,31,10,30,352.0,401.0,2.9,26.0,713.0,711.41,526.45
2016,5,31,10,45,185.5,362.0,2.95,26.5,527.0,528.88,393.23
2016,5,31,11,0,19.0,323.0,3.0,27.0,341.0,332.62,246.41
2016,5,31,11,15,9.5,214.0,3.1,27.0,223.0,217.3,161.41
2016,5,31,11,30,0.0,105.0,3.2,27.0,105.0,101.98,73.63
2016,5,31,11,45,0.0,106.0,3.3,27.0,106.0,102.99,74.49
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,104.0,75.23
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.0,127.46,93.32
2016,5,31,12,30,4.0,151.0,3.9,27.0,155.0,150.94,111.33
2016,5,31,12,45,2.0,129.5,4.2,27.0,131.5,127.94,93.68
2016,5,31,13,0,0.0,108.0,4.5,27.0,108.0,104.97,76.01
2016,5,31,13,15,0.0,87.5,4.55,27.0,87.5,84.98,60.64
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,65.02,45.2
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,53.83,36.54
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,42.65,27.85
2016,5,31,14,15,0.0,54.5,4.4,26.5,54.5,52.83,35.93
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,62.99,44.04
2016,5,31,14,45,0.0,49.5,3.8,26.0,49.5,47.95,32.28
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,32.91,20.47
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,33.87,21.34
2016,5,31,15,30,0.0,36.0,3.3,25.0,36.0,34.83,22.21
2016,5,31,15,45,0.0,34.0,3.25,24.5,34.0,32.88,20.78
2016,5,31,16,0,0.0,32.0,3.2,24.0,32.0,30.94,19.33
2016,5,31,16,15,0.0,46.5,3.1,24.0,46.5,44.96,30.71
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,58.99,42.13
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,73.99,54.38
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,88.96,66.64
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,77.85,58.02
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,66.7,49.27
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,55.08,39.88
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,43.46,30.36
2016,5,31,18,15,0.0,35.0,2.7,22.5,35.0,33.79,22.36
2016,5,31,18,30,0.0,25.0,2.6,22.0,25.0,24.12,14.24
2016,5,31,18,45,0.0,16.0,2.55,22.0,16.0,15.43,6.83
2016,5,31,19,0,0.0,7.0,2.5,22.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.0,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.5,17.0,1.0,20.5,21.0,16.71,0.0
2016,6,1,6,0,97.0,34.0,1.1,21.0,42.0,28.08,16.58
2016,6,1,6,15,180.5,52.5,1.05,21.0,82.5,54.35,33.48
2016,6,1,6,30,264.0,71.0,1.0,21.0,123.0,91.2,58.41
2016,6,1,6,45,336.5,84.0,0.95,21.5,171.5,132.33,88.96
2016,6,1,7,0,409.0,97.0,0.9,22.0,220.0,181.77,127.88
2016,6,1,7,15,458.5,107.5,0.8,22.0,271.0,230.6,168.11
2016,6,1,7,30,508.0,118.0,0.7,22.0,322.0,284.72,212.35
2016,6,1,7,45,548.0,125.5,0.65,22.5,374.5,338.41,255.28
2016,6,1,8,0,588.0,133.0,0.6,23.0,427.0,394.74,298.94
2016,6,1,8,15,616.5,139.5,0.6,23.0,477.5,447.77,339.74
2016,6,1,8,30,645.0,146.0,0.6,23.0,528.0,502.72,380.74
2016,6,1,8,45,665.5,151.5,0.6,23.0,576.0,553.48,417.57
2016,6,1,9,0,686.0,157.0,0.6,23.0,624.0,604.77,453.75
2016,6,1,9,15,703.0,161.5,0.65,23.0,668.0,652.89,487.37
2016,6,1,9,30,720.0,166.0,0.7,23.0,712.0,700.67,520.1
2016,6,1,9,45,530.5,268.5,0.8,23.5,683.0,683.17,502.98
2016,6,1,10,0,341.0,371.0,0.9,24.0,654.0,647.64,473.61
2016,6,1,10,15,364.0,368.5,0.9,24.0,681.0,677.29,494.11
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,707.15,513.87
2016,6,1,10,45,583.0,274.5,0.95,24.5,808.0,809.57,585.68
2016,6,1,11,0,779.0,183.0,1.0,25.0,908.0,913.13,651.8
2016,6,1,11,15,783.5,184.5,1.0,25.0,927.0,934.99,663.54
2016,6,1,11,30,788.0,186.0,1.0,25.0,946.0,954.12,674.66
2016,6,1,11,45,483.5,346.0,1.0,25.0,814.5,828.76,589.87
2016,6,1,12,0,179.0,506.0,1.0,25.0,683.0,684.21,486.82
2016,6,1,12,15,309.0,476.5,1.0,25.0,782.5,789.43,560.75
2016,6,1,12,30,439.0,447.0,1.0,25.0,882.0,892.91,628.67
2016,6,1,12,45,418.0,441.5,1.0,25.5,854.5,862.66,606.99
2016,6,1,13,0,397.0,436.0,1.0,26.0,827.0,833.62,587.65
2016,6,1,13,15,442.5,386.0,1.05,26.0,816.5,827.67,587.18
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,815.54,582.56
2016,6,1,13,45,462.5,364.0,1.15,26.0,802.0,809.98,578.77
2016,6,1,14,0,437.0,392.0,1.2,26.0,798.0,803.27,574.2
2016,6,1,14,15,431.5,378.0,1.3,26.0,769.0,772.91,556.24
2016,6,1,14,30,426.0,364.0,1.4,26.0,740.0,741.27,537.32
2016,6,1,14,45,316.5,382.0,1.55,26.0,655.5,649.36,474.97
2016,6,1,15,0,207.0,400.0,1.7,26.0,571.0,563.48,415.12
2016,6,1,15,15,216.5,377.5,1.75,26.0,548.5,539.99,400.52
2016,6,1,15,30,226.0,355.0,1.8,26.0,526.0,515.18,384.28
2016,6,1,15,45,402.5,278.0,1.9,26.0,559.5,555.52,417.98
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,576.0,436.03
2016,6,1,16,15,554.5,190.0,1.95,26.0,542.0,520.58,395.28
2016,6,1,16,30,530.0,179.0,1.9,26.0,491.0,467.66,355.93
2016,6,1,16,45,379.5,192.5,1.85,26.0,405.0,377.36,287.45
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,300.88,229.14
