Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,259.54,197.43
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,219.95,166.21
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,180.43,134.46
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,143.31,104.45
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,107.42,76.06
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,75.09,51.02
2016,6,1,18,45,67.0,49.0,1.2,23.5,61.0,46.82,30.21
2016,6,1,19,0,26.0,28.0,1.1,23.0,31.0,25.97,14.36
2016,6,1,19,15,13.0,14.0,1.15,22.5,15.5,13.76,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.3,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.6,2.78
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,20.74,11.27
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,30.89,19.96
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,43.95,30.99
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,57.02,41.89
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,104.91,80.76
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,154.56,120.58
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,199.25,155.82
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,247.67,193.85
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,291.62,228.01
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,337.15,263.04
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,225.54,175.48
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,106.49,80.03
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,250.17,193.36
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,397.21,304.46
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,393.66,299.71
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,388.6,294.44
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,354.17,268.18
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,315.55,238.74
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,318.24,240.14
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,320.83,241.37
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,476.19,356.69
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,635.01,468.87
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,609.11,448.21
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,577.46,424.72
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,655.46,480.12
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,728.59,529.98
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,497.56,367.21
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,259.55,192.56
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,570.01,423.76
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,866.32,622.28
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,751.72,540.8
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,640.16,463.46
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,733.3,533.56
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,815.64,592.96
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,818.4,599.94
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,804.64,592.6
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,762.53,565.63
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,718.79,537.49
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,612.97,461.52
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,518.14,390.72
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,529.5,402.2
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,517.64,394.48
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,462.33,351.77
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,407.99,308.72
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,349.09,261.31
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,293.81,215.42
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,237.17,167.6
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,184.99,123.32
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,132.84,81.38
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,88.24,48.35
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,46.61,23.01
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,20.75,10.55
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.55,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,24.9,14.36
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,43.88,30.19
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,63.72,46.78
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,86.93,65.89
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,111.45,85.9
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,121.74,94.93
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,129.64,101.55
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,208.03,163.07
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,298.11,233.08
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,396.56,310.14
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,522.74,407.95
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,575.56,447.75
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,628.28,486.85
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,676.66,521.68
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,723.96,554.18
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,707.21,538.19
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,663.62,500.17
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,717.01,538.54
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,769.12,574.99
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,777.43,577.98
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,782.62,579.1
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,761.59,561.93
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,739.72,544.21
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,800.76,587.1
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,865.03,630.71
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,942.11,689.77
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,1009.15,732.72
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,882.5,646.12
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,740.96,539.98
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,741.91,541.87
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,737.57,539.3
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,844.83,622.67
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,929.7,681.34
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,901.91,662.57
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,871.44,642.99
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,759.15,565.79
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,651.45,484.88
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,695.07,522.83
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,713.05,539.5
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,665.94,506.98
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,617.04,471.52
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,457.18,350.36
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,324.85,247.88
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,312.39,239.39
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,295.33,226.13
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,256.72,196.19
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,218.59,166.0
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,180.54,135.16
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,144.1,105.35
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,108.75,77.0
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,76.32,51.54
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,48.01,30.77
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,25.67,14.52
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,10.67,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,21.5,11.64
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,48.65,24.77
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,90.52,51.15
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,105.74,72.98
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,96.12,74.24
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,110.82,86.11
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,125.46,97.62
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,142.63,110.92
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,160.1,124.27
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,230.69,179.54
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,305.92,237.41
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,310.61,239.7
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,312.93,240.13
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,388.48,297.77
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,470.92,359.39
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,552.5,419.66
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,637.28,481.06
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,699.04,526.01
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,767.12,574.82
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,781.47,582.23
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,793.21,588.06
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,819.35,605.69
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,843.99,622.18
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,830.37,611.88
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,817.48,602.24
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,814.0,599.39
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,808.84,595.39
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,820.89,605.14
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,831.11,613.59
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,790.09,583.64
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,748.9,553.65
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,710.92,527.13
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,669.42,497.95
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,612.84,458.13
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,557.72,418.84
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,393.93,298.45
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,236.14,178.6
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,355.57,271.74
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,469.29,357.63
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,436.83,333.71
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,404.23,309.94
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,430.45,332.67
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,443.31,343.97
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,400.67,310.58
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,356.47,275.26
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,308.11,236.18
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,260.71,196.95
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,213.1,156.8
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,168.03,118.65
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,123.79,82.82
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,84.65,52.72
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,48.68,28.38
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,23.1,12.69
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.11,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,23.93,13.53
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,50.88,27.42
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,92.95,54.21
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,137.72,88.04
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,190.71,131.38
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,243.08,176.41
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,300.42,225.51
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,356.39,272.61
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,415.56,321.0
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,472.19,367.35
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,529.25,412.87
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,583.77,454.53
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,638.69,495.31
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,688.52,532.14
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,736.34,565.07
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,781.7,594.89
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,825.53,623.27
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,698.05,527.94
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,535.44,399.92
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,637.99,476.02
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,748.93,554.98
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,877.23,652.28
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,1002.48,736.93
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,916.95,676.21
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,812.34,594.77
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,699.56,513.46
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,584.17,428.4
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,820.55,608.47
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,1031.7,752.89
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,1020.68,744.09
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,1006.26,734.66
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,986.12,721.96
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,962.81,707.23
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,935.06,688.83
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,904.45,668.55
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,867.5,644.64
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,828.39,619.13
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,785.75,591.69
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,741.39,562.8
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,693.69,530.11
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,645.18,494.68
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,590.79,454.44
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,536.38,413.12
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,479.96,368.4
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,424.45,323.24
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,365.7,275.03
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,308.35,226.81
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,250.05,177.4
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,196.21,131.54
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,141.87,87.68
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,95.12,52.71
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,50.93,25.48
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,22.41,12.24
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,11.1,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.12,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,22.45,12.43
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,50.59,25.42
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,94.78,52.87
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,141.57,88.58
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,195.94,133.68
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,250.09,180.71
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,309.94,232.2
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,366.96,280.3
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,426.57,328.88
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,483.0,374.32
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,540.45,419.11
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,594.54,460.07
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,648.15,499.49
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,698.09,534.37
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,746.96,566.25
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,791.28,594.43
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,833.75,620.94
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,871.54,644.93
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,906.88,667.08
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,937.83,686.5
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,965.86,703.95
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,988.39,717.45
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,1007.7,728.89
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,1022.7,736.15
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,1034.32,741.29
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,1039.53,743.92
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,1041.29,744.51
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,1038.14,742.54
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,1031.56,738.56
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,1019.58,730.85
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,1004.22,721.12
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,983.16,708.24
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,958.98,693.41
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,930.85,675.66
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,899.91,656.07
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,862.79,632.35
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,823.63,607.17
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,780.85,579.36
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,736.38,550.16
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,687.9,517.85
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,638.9,482.97
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,585.62,444.45
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,532.32,404.85
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,475.55,360.95
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,419.91,316.69
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,361.35,269.57
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,304.25,222.37
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,247.1,174.61
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,194.52,130.33
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,140.92,87.29
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,94.79,52.87
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,51.63,26.17
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,23.29,12.97
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,11.66,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.52,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.75,14.18
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,51.71,28.47
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,93.83,55.31
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,137.87,88.31
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,189.68,130.09
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,241.44,173.51
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,298.14,220.61
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,352.69,264.95
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,410.21,310.06
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,464.95,352.66
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,521.76,395.44
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,573.9,433.91
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,626.13,471.42
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,675.61,506.11
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,724.37,538.62
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,641.0,473.97
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,525.69,384.79
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,697.91,513.51
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,879.91,635.99
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,910.02,652.66
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,937.46,669.11
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,960.17,683.14
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,979.9,695.4
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,996.58,704.43
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,1010.19,711.63
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,790.33,567.04
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,545.06,390.56
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,790.43,571.61
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,1010.58,715.2
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,999.08,705.99
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,984.36,697.28
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,965.01,684.91
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,942.59,670.67
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,914.5,655.0
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,883.74,637.52
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,849.06,616.5
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,812.08,593.76
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,769.88,566.58
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,727.29,538.94
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,679.01,507.1
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,629.96,472.59
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,577.29,435.07
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,524.73,396.54
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,469.05,353.85
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,413.6,310.2
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,356.36,264.66
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,301.84,220.0
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,244.9,172.78
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,193.19,129.74
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,140.88,88.35
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,96.21,55.35
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,53.84,28.7
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.5,14.66
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,12.93,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,25.57,14.73
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,52.04,29.6
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,92.12,55.42
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,135.09,87.13
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,186.96,128.3
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,237.41,170.35
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,292.9,216.43
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,346.55,260.81
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,403.58,306.89
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,457.49,349.19
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,512.87,391.33
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,564.75,429.91
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,617.1,467.8
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,665.51,502.52
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,713.26,535.62
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,755.96,562.66
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,797.04,588.26
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,834.78,612.2
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,870.49,634.62
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,900.37,653.08
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,927.63,669.82
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,883.03,638.36
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,825.49,593.44
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,835.06,600.28
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,843.3,605.73
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,738.59,530.85
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,631.23,452.95
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,628.84,452.87
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,625.64,451.61
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,755.78,544.41
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,880.12,629.46
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,843.07,604.9
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,804.87,580.67
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,769.94,558.08
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,734.15,534.67
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,658.3,481.69
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,586.79,431.01
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,658.69,489.79
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,705.3,528.91
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,657.6,494.97
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,609.56,460.71
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,525.15,398.38
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,450.9,342.72
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,412.17,313.57
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,370.28,280.77
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,319.14,240.5
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,270.91,201.74
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,221.91,161.53
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,176.31,123.96
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,130.72,87.91
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,91.99,58.7
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,55.89,34.03
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,28.9,17.45
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.93,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.57,14.67
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,52.02,30.04
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,91.56,55.87
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,133.51,86.84
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,183.51,126.32
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,233.83,168.05
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,288.41,213.21
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,341.28,256.22
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,397.75,300.91
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,450.79,342.93
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,505.39,385.07
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,557.09,423.49
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,609.57,461.47
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,657.7,496.18
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,705.24,529.58
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,749.3,557.88
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,792.13,585.01
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,723.71,533.3
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,628.27,459.41
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,672.84,490.18
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,714.73,517.97
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,839.12,610.39
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,960.95,692.05
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,976.39,701.32
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,988.8,709.64
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,994.62,713.47
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,997.32,715.47
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,994.96,712.91
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,989.48,708.5
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,978.89,702.01
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,965.18,693.63
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,855.43,619.77
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,742.3,536.16
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,815.54,595.02
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,866.11,631.93
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,646.53,478.43
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,435.86,320.38
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,485.51,360.15
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,525.48,391.5
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,484.01,361.94
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,443.18,332.84
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,486.3,368.85
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,504.41,384.23
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,450.06,342.08
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,397.69,300.78
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,342.3,256.7
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,289.1,213.44
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,235.5,169.21
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,186.75,128.93
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,137.31,90.12
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,95.11,58.76
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,55.72,32.54
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,27.06,16.05
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.1,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.92,13.36
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,50.08,27.02
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,91.25,53.05
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,134.52,85.34
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,185.43,126.39
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,235.57,168.74
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,290.47,214.9
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,302.27,229.82
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,289.57,222.19
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,340.7,261.14
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,394.84,301.48
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,494.19,377.6
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,615.08,467.75
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,663.16,501.67
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,710.46,533.71
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,753.78,560.91
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,793.75,585.42
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,756.0,555.51
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,693.2,504.97
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,730.32,529.91
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,767.85,554.06
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,788.71,568.77
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,806.27,581.5
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,903.65,649.35
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,994.7,705.34
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,1000.75,708.1
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,1003.56,709.75
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,1001.17,708.75
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,995.57,705.87
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,984.76,699.37
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,970.75,690.96
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,862.55,620.26
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,750.58,538.75
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,823.18,596.7
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,872.45,631.58
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,743.89,544.14
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,621.86,454.34
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,592.36,435.34
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,561.68,414.71
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,528.11,391.96
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,493.34,367.96
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,515.72,388.18
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,516.06,390.39
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,459.55,346.88
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,405.65,304.51
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,349.63,259.95
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,296.46,216.52
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,240.52,170.44
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,190.53,129.27
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,139.35,88.84
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,96.14,56.79
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,55.57,30.84
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,27.03,15.94
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,14.4,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,28.1,16.55
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,51.44,30.12
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,89.28,54.75
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,88.22,60.21
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,69.34,51.17
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,76.2,56.7
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,83.03,62.05
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,154.32,118.23
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,229.74,176.53
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,349.3,269.47
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,497.46,383.38
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,548.03,420.83
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,599.02,457.99
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,569.06,431.68
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,512.94,385.34
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,544.1,406.66
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,574.76,426.92
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,549.22,406.49
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,515.89,380.61
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,589.38,432.88
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,661.81,482.92
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,804.42,589.02
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,945.73,686.41
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,958.86,693.52
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,968.94,699.71
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,974.56,702.78
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,977.25,704.09
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,974.53,700.94
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,968.9,696.07
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,957.43,688.63
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,943.12,679.48
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,923.67,667.39
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,901.64,653.67
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,874.3,636.19
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,846.54,618.44
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,796.17,584.07
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,748.02,549.22
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,719.12,532.63
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,684.53,511.51
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,638.46,479.09
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,592.22,446.02
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,541.97,409.22
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,491.36,371.48
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,438.56,331.34
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,387.56,291.71
