Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,334.18,249.93
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,284.18,210.0
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,231.79,168.03
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,184.34,129.88
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,137.38,93.27
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,96.96,63.15
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,59.13,36.91
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,30.45,18.73
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,15.65,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,14.4,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,28.09,16.43
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,53.41,32.56
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,89.2,56.44
2016,6,12,6,45,149.0,90.5,2.65,24.5,122.0,107.99,76.26
2016,6,12,7,0,39.0,110.0,2.8,25.0,122.0,112.46,84.63
2016,6,12,7,15,163.5,129.5,2.9,25.0,193.0,167.78,125.73
2016,6,12,7,30,288.0,149.0,3.0,25.0,264.0,237.68,179.62
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,285.13,217.46
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,335.84,257.27
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,330.43,253.78
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,309.52,236.95
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,366.29,279.46
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,425.7,323.04
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,499.14,377.65
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,577.06,434.58
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,610.21,456.13
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,642.07,476.59
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,704.08,520.41
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,766.76,563.84
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,746.25,545.28
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,723.06,525.28
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,796.96,577.24
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,875.56,630.68
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,875.33,628.12
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,872.83,624.71
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,871.83,623.53
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,868.93,621.14
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,783.21,561.37
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,695.77,499.78
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,746.19,537.18
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,789.87,568.93
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,813.92,586.59
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,831.86,600.32
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,810.66,586.92
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,787.16,572.18
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,757.26,553.27
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,725.15,532.67
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,639.15,471.56
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,558.0,413.13
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,578.15,431.39
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,583.76,437.98
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,533.41,402.03
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,484.42,366.41
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,432.63,327.02
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,382.63,288.14
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,331.3,247.88
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,282.25,208.5
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,230.81,166.75
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,183.94,128.66
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,136.35,91.63
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,96.74,62.26
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,59.57,36.79
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,31.23,19.41
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,16.05,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,14.4,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,28.1,16.41
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,51.52,29.96
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,90.26,55.03
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,131.23,84.57
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,182.43,124.75
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,232.45,166.58
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,287.62,212.66
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,296.64,225.18
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,282.47,216.22
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,335.26,256.98
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,393.74,301.44
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,440.2,335.51
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,488.16,370.03
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,591.61,449.74
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,709.85,537.24
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,751.89,563.67
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,793.59,589.91
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,830.13,612.07
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,864.51,632.5
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,894.83,650.28
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,922.48,666.19
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,944.89,679.68
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,964.34,691.28
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,978.28,699.71
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,989.02,706.2
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,893.24,641.34
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,782.73,558.77
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,892.22,640.76
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,987.41,702.95
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,976.95,695.78
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,963.35,687.51
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,943.35,675.2
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,920.49,661.12
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,893.45,644.32
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,863.83,625.81
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,764.24,558.38
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,667.1,486.88
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,655.52,482.08
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,636.33,471.29
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,583.78,433.94
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,533.5,397.86
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,477.71,358.15
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,426.23,320.82
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,365.6,275.47
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,310.01,233.45
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,269.96,202.94
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,230.73,172.35
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,190.9,140.64
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,153.52,110.64
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,117.19,82.15
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,84.2,56.74
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,54.8,35.34
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,30.6,18.87
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,14.79,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,28.85,16.96
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,53.64,32.75
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,89.8,56.57
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,130.34,86.51
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,178.57,124.55
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,226.58,164.39
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,280.05,208.92
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,279.18,213.22
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,256.43,197.15
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,246.67,189.49
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,232.5,177.79
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,229.66,174.7
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,226.64,171.42
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,263.79,198.81
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,303.51,227.57
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,373.7,278.67
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,446.14,330.01
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,452.01,332.99
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,457.01,335.63
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,447.97,327.72
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,438.12,319.34
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,433.21,315.67
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,427.94,311.74
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,598.4,434.08
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,770.76,551.47
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,717.05,513.17
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,665.58,477.15
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,838.49,606.96
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,991.34,711.25
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,892.48,644.59
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,785.31,565.48
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,865.95,628.66
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,926.05,670.02
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,898.81,653.65
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,868.97,635.99
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,834.48,614.02
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,797.86,590.44
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,758.95,564.78
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,716.54,536.49
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,603.1,452.93
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,503.26,376.93
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,521.09,394.18
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,517.97,393.97
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,461.98,350.42
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,408.25,307.72
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,352.26,262.77
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,299.06,218.98
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,243.91,173.05
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,193.66,131.13
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,143.12,90.93
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,99.33,58.21
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,58.15,31.74
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,27.73,16.62
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,15.58,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,30.26,18.03
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,54.25,34.45
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,90.52,59.4
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,129.41,87.67
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,176.27,123.9
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,222.86,162.09
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,274.88,204.95
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,326.14,246.7
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,383.71,292.78
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,436.14,334.79
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,490.65,377.51
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,542.98,417.28
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,597.76,458.02
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,645.76,492.24
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,693.1,525.16
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,738.61,555.82
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,783.88,585.38
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,821.31,609.92
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,856.78,633.0
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,885.92,650.67
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,915.94,668.85
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,939.0,683.04
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,959.17,695.35
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,975.88,704.33
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,989.65,711.43
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,996.3,714.68
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,999.79,716.37
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,998.18,715.08
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,993.39,711.89
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,982.44,704.56
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,968.29,695.3
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,949.59,681.79
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,927.9,666.48
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,901.47,649.52
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,872.35,630.83
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,838.16,608.76
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,801.8,585.19
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,761.31,559.85
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,720.37,533.94
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,673.67,502.72
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,626.12,468.82
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,574.55,431.91
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,523.03,394.03
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,468.8,352.46
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,414.72,309.96
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,358.25,265.08
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,304.4,221.12
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,248.78,175.27
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,197.4,132.55
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,145.79,91.35
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,101.35,58.05
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,59.13,31.13
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,27.12,16.17
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.56,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,14.39,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,28.09,16.28
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,50.84,29.65
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,89.42,54.45
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,130.91,84.25
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,182.93,124.97
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,232.65,166.6
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,287.6,212.57
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,341.85,257.64
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,400.73,305.49
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,455.04,348.78
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,511.5,392.36
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,564.59,432.41
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,618.55,472.0
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,666.84,507.26
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,714.33,540.06
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,756.98,567.59
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,799.35,594.58
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,836.98,619.07
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,872.41,641.92
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,902.62,660.04
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,930.2,676.34
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,953.11,690.66
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,973.0,703.05
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,987.33,710.44
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,998.41,715.79
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,1004.74,719.62
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,1007.82,721.5
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,1005.22,718.37
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,999.4,713.33
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,988.86,706.57
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,975.1,697.86
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,955.8,685.65
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,933.53,671.59
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,906.48,654.43
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,876.74,635.52
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,841.42,612.84
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,804.15,588.78
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,763.31,561.95
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,722.1,534.71
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,674.76,502.95
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,626.67,468.63
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,575.25,431.85
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,523.89,394.11
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,468.0,352.08
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,414.07,310.25
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,357.95,265.49
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,304.47,221.7
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,248.83,175.51
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,197.76,132.94
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,146.2,92.13
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,101.93,59.13
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,59.49,31.81
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,28.19,17.07
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,16.22,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.65,14.41
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,50.3,27.99
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,90.66,53.03
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,134.17,84.18
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,187.24,125.89
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,238.49,169.26
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,294.54,216.58
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,350.26,263.2
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,410.85,312.54
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,465.58,356.21
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,521.48,399.38
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,575.16,439.66
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,629.04,478.88
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,677.89,514.13
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,725.8,546.19
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,770.37,574.53
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,813.36,601.39
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,851.26,624.21
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,886.85,645.19
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,917.07,662.69
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,944.53,678.29
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,967.71,692.14
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,987.74,703.98
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,1003.03,711.39
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1015.01,716.76
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,1021.15,719.62
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,1023.89,720.47
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,1021.78,718.78
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,1016.3,715.12
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,1005.44,708.23
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,991.23,699.35
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,971.31,685.57
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,948.24,669.95
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,921.25,653.28
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,891.41,634.81
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,856.77,613.19
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,819.79,589.96
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,778.48,564.89
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,735.34,538.27
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,688.14,507.69
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,639.88,474.93
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,587.97,438.36
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,535.52,400.33
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,480.29,358.48
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,425.9,316.03
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,368.83,270.85
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,313.92,226.06
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,257.13,179.21
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,203.01,134.13
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,149.53,91.22
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,102.68,55.88
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,58.18,27.81
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,24.49,14.13
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,11.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,16.22,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,25.67,14.3
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,49.47,27.7
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,88.78,52.16
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,131.71,83.43
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,182.32,123.47
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,232.17,165.13
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,287.05,210.84
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,340.93,255.39
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,397.89,301.14
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,451.77,343.87
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,507.17,386.43
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,560.2,425.13
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,613.02,462.33
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,661.6,495.65
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,709.52,526.65
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,754.01,552.74
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,795.42,575.98
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,832.98,597.17
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,868.42,616.41
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,899.55,631.12
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,928.22,643.76
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,951.94,658.07
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,972.71,670.71
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,986.03,678.53
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,996.0,684.46
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,1002.76,689.92
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,1006.36,693.58
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,1004.92,692.88
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,1000.31,690.35
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,990.0,685.11
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,976.52,678.05
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,957.98,667.93
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,936.42,655.97
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,909.68,640.18
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,880.28,622.71
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,844.67,601.7
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,809.22,580.6
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,767.55,554.73
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,724.36,527.59
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,676.18,496.26
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,627.48,462.77
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,575.81,427.0
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,523.74,389.89
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,467.0,347.52
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,412.26,305.54
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,356.11,261.91
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,302.81,219.31
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,247.13,174.63
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,197.15,134.22
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,145.5,93.57
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,101.71,60.88
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,60.61,34.1
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,30.16,18.73
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,14.74,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,16.22,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,27.3,15.51
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,51.11,30.73
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,86.81,53.84
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,123.78,79.96
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,170.24,115.9
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,215.53,155.15
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,260.66,193.82
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,295.22,223.73
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,321.23,245.17
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,379.21,289.27
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,444.69,337.9
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,485.1,366.51
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,523.6,392.9
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,578.7,432.29
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,637.03,473.03
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,703.76,520.19
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,775.41,567.79
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,752.45,547.97
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,710.21,513.75
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,651.6,471.37
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,582.37,420.83
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,684.97,494.61
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,787.55,565.61
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,774.26,554.77
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,758.59,543.2
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,877.71,631.89
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,989.6,706.74
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,910.69,653.78
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,824.31,590.6
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,670.4,484.43
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,510.98,370.62
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,730.64,536.38
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,917.7,665.07
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,894.37,648.93
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,864.63,630.3
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,831.37,609.29
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,795.84,586.64
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,680.21,504.7
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,575.06,425.95
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,608.94,455.74
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,621.09,468.17
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,522.32,393.81
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,436.98,329.09
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,433.44,327.29
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,412.34,309.99
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,356.55,265.49
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,303.41,222.12
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,248.78,177.03
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,198.28,134.96
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,146.99,93.81
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,102.69,60.25
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,60.61,32.67
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,28.96,17.97
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,13.91,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,15.24,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,24.03,13.07
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,46.76,25.92
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,85.07,49.57
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,127.15,80.06
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,176.88,119.15
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,226.06,160.17
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,280.22,205.26
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,333.13,249.0
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,389.55,294.43
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,399.33,303.05
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,386.48,292.21
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,410.16,308.69
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,431.75,322.81
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,377.69,281.68
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,313.06,232.21
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,538.43,403.59
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,783.4,572.34
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,820.72,593.24
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,855.95,614.39
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,809.03,578.56
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,738.85,522.99
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,850.22,604.11
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,958.81,672.85
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,974.01,679.3
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,986.1,684.87
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,993.01,688.78
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,996.73,690.9
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,995.85,689.6
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,991.77,686.49
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,981.97,680.79
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,968.96,673.27
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,950.82,663.27
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,929.61,651.39
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,903.67,636.52
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,875.01,619.87
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,687.31,495.07
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,509.92,366.43
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,628.8,459.5
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,716.42,525.97
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,669.84,494.48
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,622.6,461.87
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,571.33,425.38
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,519.62,387.65
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,464.99,346.73
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,411.87,305.8
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,356.44,262.45
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,303.79,220.15
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,248.31,175.35
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,197.66,134.05
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,146.44,93.79
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,103.03,61.43
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,61.96,34.63
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,31.46,19.82
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,15.13,0.6
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,15.73,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,24.88,13.56
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,47.51,27.18
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,85.36,50.88
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,126.26,80.51
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,176.11,119.75
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,225.1,160.45
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,279.34,205.48
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,332.04,248.55
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,388.35,293.25
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,441.63,334.78
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,496.56,376.07
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,548.6,413.82
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,601.49,450.76
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,649.35,483.11
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,696.65,513.83
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,740.09,539.83
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,782.16,564.32
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,819.53,586.84
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,854.93,607.84
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,883.48,623.56
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,912.52,639.49
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,935.22,653.28
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,955.07,665.4
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,972.95,676.97
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,987.95,686.86
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,910.78,637.79
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,818.12,571.53
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,911.87,639.69
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,990.81,688.48
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,980.65,682.2
