Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,967.31,674.89
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,948.96,664.51
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,927.62,652.31
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,901.09,636.38
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,871.91,618.77
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,839.27,599.22
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,804.05,577.84
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,763.6,553.6
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,721.5,527.92
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,676.2,498.6
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,628.83,465.88
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,577.85,430.25
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,526.83,393.54
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,472.26,352.51
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,418.65,311.01
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,361.58,266.22
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,307.91,222.79
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,252.57,177.03
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,201.19,134.21
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,149.22,92.92
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,104.14,59.09
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,61.01,31.32
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,28.19,17.21
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,13.08,0.0
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,15.24,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,24.08,12.85
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,46.0,25.23
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,84.25,48.48
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,126.78,79.31
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,177.13,119.19
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,226.47,160.63
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,280.83,206.3
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,334.52,250.64
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,391.5,296.34
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,444.9,338.61
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,500.5,381.16
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,552.99,420.24
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,605.89,458.44
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,654.32,493.36
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,702.05,526.23
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,745.79,553.97
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,786.41,579.18
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,824.0,602.27
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,859.5,623.73
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,890.38,641.98
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,918.72,658.48
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,942.0,673.01
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,962.34,685.72
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,978.64,695.92
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,991.88,704.27
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,998.97,708.81
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,1002.82,711.44
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,1001.51,709.46
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,996.96,705.56
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,986.68,699.29
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,973.16,691.07
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,955.02,680.25
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,933.8,667.49
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,775.19,560.49
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,618.44,444.9
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,725.39,528.7
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,802.21,585.3
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,763.56,560.72
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,721.26,534.03
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,609.49,452.94
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,510.7,378.72
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,527.78,395.34
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,524.35,395.08
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,468.79,352.48
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,415.34,310.59
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,359.45,266.32
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,306.2,223.03
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,250.93,177.77
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,200.34,136.0
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,148.93,94.94
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,103.99,60.98
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,61.99,33.54
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,30.34,18.87
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,14.29,0.68
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,15.24,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,24.1,12.77
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,46.42,25.76
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,85.3,49.52
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,127.61,79.76
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,178.63,119.84
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,228.73,162.0
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,283.85,208.39
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,338.03,253.68
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,396.22,301.14
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,451.43,345.1
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,507.0,387.96
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,559.84,427.65
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,613.35,466.65
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,570.64,429.77
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,496.05,368.6
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,638.48,476.96
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,796.64,587.3
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,834.49,610.71
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,870.13,633.26
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,901.46,651.81
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,930.16,668.54
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,953.72,683.27
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,974.21,696.09
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,987.22,702.75
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,996.76,707.32
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,1003.93,711.62
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,1007.84,713.97
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,1005.55,711.37
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,1000.04,706.89
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,990.3,700.98
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,977.31,693.12
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,958.74,682.05
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,937.12,669.09
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,910.73,652.52
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,881.63,634.2
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,747.74,543.32
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,620.57,449.4
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,687.75,505.2
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,728.69,538.88
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,622.53,462.19
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,527.26,390.84
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,468.66,349.43
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,413.6,309.68
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,371.35,278.54
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,329.43,246.94
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,329.73,245.54
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,309.37,225.18
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,253.14,178.96
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,201.89,136.59
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,150.2,95.14
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,105.49,61.29
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,62.49,33.31
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,30.64,19.12
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.28,0.86
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,15.24,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,24.13,12.7
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,45.82,25.05
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,85.0,48.51
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,127.19,78.26
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,178.84,118.64
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,202.91,147.16
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,205.49,155.43
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,242.98,185.15
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,281.28,214.77
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,332.46,253.63
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,387.53,294.83
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,427.08,323.35
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,466.0,350.77
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,518.61,388.21
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,573.74,426.7
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,609.98,450.59
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,645.17,473.45
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,706.95,517.1
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,769.42,560.58
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,788.51,571.14
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,805.05,580.16
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,789.61,567.92
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,773.47,555.24
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,789.49,566.47
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,804.4,576.79
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,869.74,621.94
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,931.52,663.96
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,966.35,693.95
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,989.17,709.34
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,923.79,667.39
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,851.1,613.37
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,755.04,546.62
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,661.03,479.91
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,710.1,518.14
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,751.96,550.28
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,762.01,559.73
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,765.44,564.65
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,694.7,515.65
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,627.37,468.51
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,508.9,381.42
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,403.65,302.38
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,424.74,320.96
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,433.69,329.29
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,316.57,240.48
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,215.21,163.02
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,245.11,186.04
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,259.13,194.18
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,214.77,157.95
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,172.8,123.57
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,132.19,91.14
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,95.52,62.69
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,61.2,38.25
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,33.33,21.51
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,16.5,2.1
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,13.27,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,25.08,13.2
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,44.31,28.77
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,70.47,48.44
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,99.96,71.02
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,133.51,97.34
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,169.06,126.41
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,206.32,156.72
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,210.0,161.05
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,205.69,157.87
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,183.07,139.98
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,156.99,119.09
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,177.58,134.55
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,198.55,150.09
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,315.64,239.82
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,439.47,331.89
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,522.25,393.31
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,613.75,459.99
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,649.05,484.18
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,684.13,508.23
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,563.94,418.77
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,434.93,321.34
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,302.78,225.0
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,168.13,123.95
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,162.91,119.84
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,157.65,115.56
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,410.43,304.78
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,658.63,479.37
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,679.29,492.97
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,698.96,506.98
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,408.85,302.78
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,116.59,83.99
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,165.64,121.77
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,214.53,158.71
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,306.66,227.88
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,395.77,293.64
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,328.16,244.16
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,259.3,193.4
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,198.12,147.7
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,137.6,101.68
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,173.17,129.45
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,208.23,156.61
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,144.01,107.77
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,80.31,58.34
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,68.18,48.97
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,56.06,39.48
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,53.63,37.78
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,51.21,36.05
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,43.46,29.88
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,35.72,23.63
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,28.47,17.74
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,21.22,11.75
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,14.94,6.45
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,8.67,1.47
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,4.33,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,15.24,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,25.7,13.62
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,45.37,26.52
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,82.16,49.69
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,121.82,77.9
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,170.53,115.8
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,219.73,156.84
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,273.65,202.05
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,282.47,214.7
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,268.47,206.13
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,303.54,232.85
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,338.86,259.0
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,397.47,302.53
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,462.48,349.89
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,570.11,431.78
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,696.96,524.19
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,617.51,460.71
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,505.52,372.29
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,544.32,399.29
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,583.75,425.63
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,747.59,547.43
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,915.51,659.85
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,938.65,673.21
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,958.81,685.84
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,847.76,610.08
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,712.61,509.54
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,768.21,549.85
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,819.38,585.69
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,819.53,584.65
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,818.05,582.93
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,813.3,581.96
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,802.98,577.44
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,835.97,599.68
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,865.93,619.53
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,873.33,629.93
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,865.25,625.65
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,834.41,606.18
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,798.46,583.35
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,758.13,558.31
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,716.28,531.92
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,639.8,477.1
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,570.2,425.6
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,534.07,400.96
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,495.53,373.49
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,445.01,335.35
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,394.66,296.4
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,351.79,262.01
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,305.45,223.46
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,250.86,178.23
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,200.68,136.46
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,149.76,95.96
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,105.32,62.38
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,63.49,34.81
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,31.85,17.7
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.67,1.45
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,13.76,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.71,10.49
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,42.32,23.15
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,79.35,45.62
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,119.94,74.52
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,168.52,112.48
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,216.19,153.15
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,264.91,194.24
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,307.31,229.63
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,346.28,260.56
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,387.46,291.99
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,425.75,319.97
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,509.11,382.5
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,608.3,455.05
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,656.94,488.89
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,704.72,520.15
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,748.61,547.01
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,790.9,572.38
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,765.65,551.61
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,718.62,512.55
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,819.45,584.46
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,922.97,647.85
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,914.22,640.72
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,888.94,617.88
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,943.31,656.92
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,990.83,683.81
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,997.17,686.96
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,1000.27,688.68
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,999.15,687.99
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,994.83,685.51
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,984.8,680.3
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,971.56,673.24
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,952.75,661.45
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,930.95,647.88
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,904.85,632.49
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,876.05,615.4
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,838.93,592.95
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,802.65,570.93
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,762.09,547.02
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,719.98,521.72
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,659.79,481.19
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,604.08,441.94
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,567.22,418.27
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,523.99,388.78
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,444.77,330.04
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,376.52,278.81
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,346.19,254.81
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,307.54,222.35
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,252.35,177.76
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,201.74,136.47
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,150.72,96.21
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,105.95,62.53
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,64.02,34.87
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,32.06,17.66
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.67,1.49
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,14.25,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,24.13,11.96
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,46.46,27.76
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,81.12,50.03
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,120.56,78.44
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,167.51,114.79
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,214.62,152.92
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,266.96,195.27
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,317.73,235.6
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,373.28,278.28
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,424.82,317.19
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,478.39,356.06
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,529.53,391.84
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,581.58,426.78
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,628.71,459.04
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,675.64,490.43
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,718.69,517.95
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,760.69,543.87
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,798.32,567.76
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,832.66,589.48
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,862.53,607.62
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,890.05,624.23
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,722.59,511.11
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,527.01,371.82
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,753.0,535.64
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,971.28,678.1
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,978.31,680.65
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,982.3,683.46
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,920.46,644.07
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,853.79,596.21
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,818.75,573.92
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,785.77,552.4
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,718.67,507.59
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,649.54,460.76
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,451.38,326.05
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,251.75,182.82
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,162.83,117.93
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,74.61,51.58
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,48.41,31.78
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,22.25,11.67
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,38.21,24.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,54.18,36.77
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,68.69,48.3
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,83.22,59.92
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,68.18,48.33
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,53.16,36.66
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,81.24,59.17
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,108.81,81.33
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,92.87,69.05
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,76.99,56.64
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,61.64,44.39
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,46.36,31.96
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,32.83,20.75
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,19.3,9.41
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,9.64,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,13.27,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,20.94,9.53
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,41.17,22.19
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,79.11,44.91
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,120.73,74.56
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,170.2,113.37
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,219.83,154.76
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,274.53,200.43
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,327.39,244.37
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,383.64,289.9
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,437.7,332.57
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,494.01,375.5
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,545.61,413.69
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,597.46,450.87
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,600.37,449.5
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,583.51,433.35
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,598.23,441.43
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,608.55,445.96
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,727.4,534.82
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,853.18,620.75
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,660.69,484.42
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,431.08,312.28
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,441.16,320.29
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,451.2,327.29
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,724.12,528.28
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,985.94,699.99
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,992.72,701.84
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,996.34,703.97
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,994.27,703.05
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,989.1,700.32
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,821.01,588.06
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,641.8,457.84
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,797.0,573.71
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,925.18,659.96
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,898.88,643.96
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,869.99,627.38
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,835.67,605.86
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,797.04,581.35
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,756.69,555.73
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,714.9,528.83
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,668.74,497.46
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,621.89,464.6
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,570.97,428.8
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,520.34,392.18
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,466.45,351.46
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,413.85,310.6
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,358.83,267.21
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,306.56,224.93
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,252.31,180.6
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,202.13,139.15
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,150.77,98.04
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,106.89,64.63
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,65.16,36.36
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,32.29,17.82
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.67,1.58
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,13.76,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.8,9.96
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,42.2,23.6
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,79.6,46.32
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,120.25,75.11
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,169.78,113.56
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,218.71,153.83
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,272.89,198.49
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,325.69,241.4
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,382.01,285.89
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,435.26,328.08
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,490.26,370.46
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,542.03,408.59
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,594.49,446.07
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,643.36,479.81
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,691.81,512.32
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,665.43,487.6
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,617.14,447.52
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,731.28,531.89
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,854.21,615.06
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,750.02,539.21
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,619.07,440.98
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,788.89,565.33
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,955.34,674.87
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,971.09,683.31
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,983.78,691.25
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,902.67,637.68
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,805.99,567.5
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,782.95,551.22
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,758.7,533.61
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,872.8,618.34
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,967.82,682.06
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,865.29,614.52
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,757.5,537.36
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,826.97,592.21
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,877.57,628.35
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,843.86,607.37
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,810.36,586.93
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,770.37,562.83
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,730.1,538.19
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,683.56,507.75
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,636.09,474.58
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,584.97,438.65
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,533.8,401.6
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,478.76,359.91
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,423.92,317.23
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,367.86,272.93
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,314.23,229.31
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,258.4,183.39
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,206.82,140.5
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,154.6,98.35
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,109.12,63.57
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,65.27,34.52
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,31.18,16.51
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,13.86,1.15
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,13.27,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,21.0,9.17
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,40.71,21.91
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,79.17,44.47
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,121.84,74.44
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,172.38,113.45
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,222.86,155.04
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,278.52,200.94
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,332.22,245.12
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,389.2,290.8
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,444.13,333.67
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,501.34,376.83
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,554.27,415.63
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,607.63,453.55
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,656.9,488.29
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,705.54,521.23
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,750.36,549.19
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,791.97,574.63
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,830.16,598.73
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,866.25,621.33
