Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,897.67,639.53
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,926.56,656.03
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,949.95,670.36
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,970.36,682.9
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,984.78,690.35
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,995.9,695.86
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,1003.31,700.59
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,1007.51,703.47
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,1006.09,701.97
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,1001.5,698.63
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,991.73,693.21
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,978.77,685.9
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,960.26,675.52
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,938.75,663.25
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,912.03,647.3
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,882.65,629.59
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,848.57,608.97
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,812.27,586.7
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,773.82,563.68
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,731.59,537.74
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,684.14,506.68
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,635.9,472.94
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,530.66,395.86
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,439.81,328.18
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,393.88,294.52
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,348.6,260.44
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,327.54,243.5
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,295.26,215.99
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,251.83,179.38
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,205.87,139.92
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,154.05,98.62
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,109.17,64.61
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,65.62,35.57
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,32.69,17.8
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,14.67,1.52
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,14.25,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,24.09,11.04
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,44.47,26.7
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,78.68,48.18
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,117.55,75.48
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,165.56,112.36
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,213.64,151.78
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,268.33,196.84
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,320.57,239.91
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,377.47,285.93
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,430.81,328.32
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,486.09,371.0
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,538.69,410.61
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,592.44,450.01
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,641.53,484.95
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,689.93,518.56
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,734.79,547.81
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,778.67,575.75
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,816.88,599.3
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,853.16,621.3
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,882.08,638.4
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,911.58,655.82
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,935.33,670.53
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,956.22,683.43
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,971.71,691.71
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,984.09,698.08
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,990.89,702.15
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,994.57,704.36
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,993.67,702.58
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,989.69,698.96
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,980.15,693.12
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,967.49,685.4
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,948.9,674.18
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,927.42,661.15
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,901.28,644.91
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,875.77,629.08
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,842.46,608.34
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,806.98,586.03
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,765.78,560.58
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,723.06,533.77
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,675.96,501.89
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,628.36,468.09
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,576.51,431.35
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,525.08,393.94
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,469.46,351.63
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,415.89,309.92
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,360.25,266.24
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,307.55,223.91
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,252.17,179.24
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,201.27,137.96
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,150.49,98.13
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,107.0,65.57
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,66.03,38.17
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,36.97,21.53
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,17.71,2.89
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,20.22,8.08
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,39.1,25.07
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,61.13,42.63
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,86.77,62.71
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,115.25,85.17
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,95.25,70.64
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,69.61,50.84
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,81.67,60.11
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,93.74,69.19
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,199.68,151.8
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,313.47,238.53
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,345.32,261.57
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,376.95,284.16
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,413.95,311.11
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,451.58,338.22
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,530.59,396.11
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,618.19,458.84
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,620.13,456.82
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,614.96,450.02
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,626.91,456.31
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,637.42,461.48
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,673.4,486.21
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,709.52,510.71
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,846.85,611.94
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,973.28,696.4
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,980.48,699.45
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,984.62,701.29
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,886.37,632.38
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,774.05,547.62
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,874.53,623.74
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,956.18,679.23
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,938.35,667.43
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,921.66,657.04
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,895.5,640.31
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,866.79,621.98
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,832.97,600.45
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,797.06,577.46
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,757.28,551.89
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,716.0,525.08
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,670.02,494.2
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,623.16,461.32
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,572.09,425.55
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,521.38,389.03
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,468.08,348.9
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,415.82,308.47
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,360.04,264.91
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,306.97,222.34
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,252.22,177.94
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,201.74,136.56
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,150.79,96.38
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,106.39,63.03
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,64.66,35.48
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,33.31,18.26
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.09,1.51
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,5.21
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,36.5,23.13
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,57.24,40.38
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,80.63,58.75
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,107.51,79.84
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,161.69,119.09
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,233.35,173.84
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,262.33,199.1
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,283.97,217.11
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,339.11,260.13
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,398.89,306.32
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,468.19,359.38
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,545.37,417.7
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,610.53,466.5
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,680.97,518.36
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,726.39,549.19
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,771.22,578.56
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,756.92,563.46
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,726.47,534.93
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,746.4,546.43
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,761.17,554.11
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,817.28,590.97
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,870.36,625.04
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,928.04,667.7
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,983.6,702.64
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,991.04,704.75
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,995.35,705.16
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,925.35,656.98
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,847.14,597.64
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,849.35,599.62
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,846.62,598.08
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,807.92,572.6
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,771.53,548.59
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,775.47,553.01
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,773.15,553.12
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,752.79,540.73
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,729.67,526.44
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,710.09,514.82
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,685.78,499.69
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,663.71,486.88
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,631.52,466.39
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,538.88,398.77
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,458.66,339.4
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,403.47,299.49
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,352.44,261.7
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,317.96,235.12
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,278.79,203.71
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,230.31,165.27
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,185.64,129.58
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,147.82,97.91
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,108.65,65.85
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,66.65,38.02
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,37.15,21.44
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,17.71,2.62
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,13.27,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,22.5,8.84
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,41.69,24.91
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,73.89,45.4
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,109.57,69.64
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,155.75,104.57
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,204.16,144.66
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,258.4,189.8
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,316.13,236.98
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,382.27,290.48
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,436.3,334.79
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,492.62,379.79
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,497.41,381.81
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,481.17,366.34
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,534.15,405.15
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,592.5,446.93
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,631.21,473.25
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,669.36,498.78
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,762.87,568.76
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,861.86,635.19
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,893.33,653.77
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,922.26,670.84
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,946.21,684.2
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,967.12,695.51
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,981.55,702.9
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,992.57,708.16
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,1000.25,712.5
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,1004.67,714.85
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,1003.39,712.49
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,998.87,708.21
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,989.11,702.19
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,976.1,694.2
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,957.96,682.97
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,936.73,669.81
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,911.18,653.55
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,882.86,635.51
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,847.9,613.31
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,810.94,589.68
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,770.83,563.74
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,730.36,537.36
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,683.86,506.52
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,636.3,473.29
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,585.35,437.35
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,534.33,400.3
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,479.65,359.47
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,425.13,317.52
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,368.86,272.94
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,315.05,229.13
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,258.6,182.39
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,206.62,139.07
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,154.19,97.29
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,108.74,62.88
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,65.2,34.39
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,32.21,17.04
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,14.28,0.88
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,13.27,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,22.49,8.39
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,39.59,22.95
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,74.86,44.81
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,113.37,71.02
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,163.33,109.03
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,212.49,149.83
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,267.32,195.74
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,320.51,240.33
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,378.52,288.08
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,432.51,331.86
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,488.22,375.76
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,542.25,416.53
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,596.49,456.24
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,645.59,492.74
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,694.08,527.53
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,739.05,557.28
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,780.99,584.53
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,819.2,608.49
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,855.34,630.74
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,887.33,650.15
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,916.81,667.74
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,940.8,682.71
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,961.84,695.75
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,977.87,704.33
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,990.75,710.88
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,998.44,715.32
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,1002.88,717.76
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,1002.12,715.74
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,998.14,711.76
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,988.95,705.73
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,976.52,697.72
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,958.04,684.7
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,936.54,669.85
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,910.7,653.62
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,882.11,635.58
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,847.15,613.24
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,810.32,589.55
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,771.62,565.63
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,729.07,538.74
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,681.67,506.97
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,633.72,472.7
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,582.71,436.5
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,531.23,398.97
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,475.5,356.52
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,421.47,314.32
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,365.33,270.63
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,311.94,227.83
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,255.8,182.05
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,204.94,140.27
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,152.7,98.7
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,108.58,65.37
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,66.22,37.3
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,34.85,19.55
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,15.93,1.44
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,20.09,6.44
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,39.06,24.59
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,62.16,42.11
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,90.81,63.79
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,123.87,89.46
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,182.7,130.42
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,267.96,195.21
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,321.93,240.21
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,381.28,288.89
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,436.9,333.85
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,493.14,378.05
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,546.75,418.35
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,601.4,458.15
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,650.52,493.52
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,697.97,525.71
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,743.27,555.18
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,787.19,583.28
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,825.36,608.11
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,861.35,631.28
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,893.19,650.39
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,922.37,667.6
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,946.34,682.41
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,967.3,695.25
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,981.34,702.41
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,991.92,707.41
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,999.16,711.51
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,1003.14,713.62
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,1001.4,710.64
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,996.46,705.74
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,986.83,699.46
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,973.98,691.24
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,955.15,678.12
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,933.42,663.24
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,907.34,648.39
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,878.57,631.69
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,845.17,610.49
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,809.59,587.74
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,771.21,562.95
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,728.98,535.33
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,681.69,503.94
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,633.77,470.07
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,582.87,434.35
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,531.99,397.58
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,476.25,356.14
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,422.49,314.91
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,366.22,270.59
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,312.57,227.18
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,257.18,181.9
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,206.13,139.75
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,153.85,98.24
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,108.21,63.76
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,65.45,35.38
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,32.89,17.66
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,14.71,0.67
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,12.78,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,21.68,6.85
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,38.3,22.01
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,73.8,43.63
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,85.48,57.79
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,81.24,60.34
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,94.89,71.2
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,108.54,81.78
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,176.69,134.2
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,253.79,193.3
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,357.23,272.67
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,488.8,373.36
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,542.8,414.12
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,597.25,454.39
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,646.95,489.91
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,696.08,523.52
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,740.2,551.91
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,784.39,579.96
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,823.52,603.88
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,860.56,626.08
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,892.85,645.16
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,922.67,662.46
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,947.09,677.22
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,968.52,690.04
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,984.41,698.22
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,997.04,704.38
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,1004.9,709.09
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,1009.46,711.83
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,1008.27,709.65
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,1003.8,705.46
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,994.55,699.84
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,982.02,692.25
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,963.85,681.15
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,942.6,668.15
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,916.97,652.3
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,888.55,634.71
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,853.58,612.77
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,816.64,589.43
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,776.31,563.64
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,735.63,537.41
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,688.22,506.28
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,640.14,472.85
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,588.53,436.82
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,536.9,399.73
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,480.6,358.08
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,426.4,316.73
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,369.95,272.44
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,316.09,229.03
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,259.6,183.13
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,207.96,140.79
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,155.37,99.19
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,109.43,64.57
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,66.05,35.97
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,33.61,18.29
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.13,0.59
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.32,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,20.01,5.3
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,38.54,24.12
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,61.93,41.69
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,90.72,63.46
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,123.9,89.29
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,180.12,128.46
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,261.88,190.61
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,292.1,219.02
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,307.28,232.91
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,388.79,295.65
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,490.42,373.24
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,494.34,374.36
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,476.59,358.06
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,579.29,435.8
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,696.68,521.41
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,641.37,474.88
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,555.77,406.13
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,587.52,427.15
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,619.03,447.2
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,535.87,386.23
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,443.08,318.07
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,702.96,510.55
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,959.37,681.29
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,972.55,685.74
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,982.3,689.77
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,988.87,693.33
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,992.31,695.03
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,990.09,693.3
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,984.8,689.78
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,975.03,683.57
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,962.18,675.55
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,947.11,665.16
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,924.52,650.11
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,898.07,635.07
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,869.08,618.33
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,836.92,598.19
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,802.41,576.45
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,762.17,551.7
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,720.43,525.69
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,672.66,493.68
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,624.64,460.13
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,573.2,423.76
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,522.07,386.71
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,466.98,345.79
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,414.01,305.43
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,358.56,262.74
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,306.14,221.35
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,250.26,176.94
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,200.53,137.05
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,149.92,97.87
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,106.76,65.84
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,65.86,38.46
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,36.81,21.31
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,17.69,1.28
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.83,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,19.13,4.21
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,38.06,23.69
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,65.34,43.92
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,94.31,64.74
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,131.26,92.77
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,164.36,120.95
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,195.83,147.28
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,232.94,176.89
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,270.81,206.47
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,280.01,213.42
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,282.18,214.15
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,334.89,253.31
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,389.53,293.19
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,401.19,300.56
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,407.96,304.29
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,528.04,393.33
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,657.47,485.85
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,647.28,474.28
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,633.29,460.57
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,548.25,398.08
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,456.63,330.2
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,468.39,338.7
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,480.16,346.85
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,637.61,458.73
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,797.55,566.99
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,663.23,472.87
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,525.8,375.27
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,610.44,434.84
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,689.29,488.37
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,832.62,594.19
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,957.21,679.67
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,939.13,666.51
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,918.32,652.63
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,892.39,636.58
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,863.98,618.93
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,828.98,596.87
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,792.39,573.66
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,753.33,549.74
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,711.82,523.38
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,663.18,489.71
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,615.03,455.77
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,564.06,420.12
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,513.72,383.99
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,457.4,341.65
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,403.38,300.27
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,348.83,258.25
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,297.81,218.13
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,242.75,175.07
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,194.99,137.85
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,146.89,101.13
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,106.04,70.96
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,67.98,44.24
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,39.73,24.45
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,20.3,1.83
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.83,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,18.81,3.26
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,40.91,25.58
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,73.29,49.15
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,108.55,74.04
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,153.88,108.19
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,199.11,144.31
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,250.93,186.26
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,301.66,227.01
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,358.87,272.48
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,411.2,314.18
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,467.46,357.91
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,520.12,398.18
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,575.02,439.24
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,625.0,475.53
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,675.09,511.1
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,720.64,542.96
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,765.65,573.27
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,803.94,598.88
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,841.61,623.94
