Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,874.53,644.45
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,905.36,663.43
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,930.7,678.14
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,953.38,691.02
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,968.46,699.05
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,980.44,705.1
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,988.37,709.8
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,993.27,712.62
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,992.17,711.61
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,988.04,708.75
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,978.93,702.46
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,966.84,694.34
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,947.99,680.7
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,926.43,665.42
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,900.36,648.64
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,871.88,630.29
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,840.48,609.97
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,806.65,587.96
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,766.32,562.61
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,723.45,534.77
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,676.04,501.57
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,628.42,467.64
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,576.98,431.17
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,526.06,394.18
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,470.17,352.62
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,416.61,311.75
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,359.2,267.02
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,306.45,224.95
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,251.13,180.73
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,201.71,141.1
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,151.31,102.06
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,109.35,70.92
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,68.89,43.04
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,39.74,24.04
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,19.84,1.08
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,11.3,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,20.3,3.09
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,37.84,22.44
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,71.2,43.42
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,109.27,69.09
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,158.5,106.12
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,170.93,124.54
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,162.46,123.46
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,216.22,164.62
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,277.78,211.8
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,369.67,282.8
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,485.34,372.17
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,539.22,413.31
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,593.54,453.88
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,572.26,433.4
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,526.29,393.67
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,646.14,485.52
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,782.31,583.23
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,819.03,605.59
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,855.69,628.05
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,887.66,647.31
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,917.21,664.81
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,941.9,680.15
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,963.65,693.54
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,981.79,703.41
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,996.94,711.36
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,1004.46,715.63
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,1008.66,717.88
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,1008.59,716.28
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,1005.2,712.69
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,995.49,706.35
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,982.48,698.02
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,964.76,687.04
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,943.9,674.1
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,917.67,657.39
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,888.61,638.86
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,854.44,617.16
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,818.01,593.87
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,777.26,567.49
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,734.75,539.7
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,687.37,508.25
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,640.06,475.38
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,587.9,438.6
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,535.69,400.74
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,479.94,359.14
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,425.09,317.01
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,368.19,272.11
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,313.89,228.06
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,257.09,181.63
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,205.09,138.69
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,152.47,96.6
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,107.17,62.29
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,63.84,33.85
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,31.88,16.83
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,10.81,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,18.48,1.3
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,33.37,18.5
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,68.85,39.37
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,107.63,64.95
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,158.25,102.96
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,207.68,143.92
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,262.86,190.17
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,317.65,235.62
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,378.44,284.92
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,433.4,329.36
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,489.94,373.76
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,543.9,415.09
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,598.66,455.92
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,648.12,491.55
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,697.16,524.7
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,742.19,554.08
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,785.81,582.1
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,824.53,606.43
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,861.05,629.06
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,893.35,648.65
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,922.98,666.36
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,947.45,681.76
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,968.86,695.18
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,979.54,700.14
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,986.29,702.66
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,994.58,707.8
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,999.67,710.95
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,998.1,708.69
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,993.37,704.53
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,984.48,699.01
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,972.41,691.54
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,954.32,680.25
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,933.27,667.09
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,907.46,651.97
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,878.98,635.03
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,845.71,613.7
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,807.73,589.1
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,767.38,563.74
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,725.53,537.04
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,678.04,504.4
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,630.17,470.16
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,578.88,433.65
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,527.87,396.4
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,472.14,353.91
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,418.48,312.07
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,362.35,268.13
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,309.32,225.59
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,252.22,179.66
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,201.61,138.67
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,150.89,98.86
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,107.91,66.78
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,66.24,38.82
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,36.5,20.97
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,17.67,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,10.32,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,16.44,0.0
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,30.52,15.93
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,68.11,36.4
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,109.41,64.25
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,160.14,103.3
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,211.03,145.81
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,267.52,193.51
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,322.22,239.48
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,380.02,286.79
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,436.2,332.03
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,493.07,376.46
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,546.41,417.06
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,599.93,456.6
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,650.35,492.52
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,700.12,526.17
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,743.9,554.0
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,787.15,581.01
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,825.73,604.43
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,862.2,626.17
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,893.82,644.76
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,922.7,661.42
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,947.19,676.53
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,968.7,689.75
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,984.2,697.71
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,996.47,703.67
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,1003.97,708.15
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,1008.18,710.67
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,1007.11,708.75
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,1002.8,704.9
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,993.27,699.36
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,980.51,691.99
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,961.21,680.51
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,938.93,667.15
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,913.29,652.99
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,884.92,636.92
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,850.53,615.39
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,813.98,592.28
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,776.1,568.06
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,734.2,540.86
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,686.92,509.6
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,638.9,475.79
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,587.35,439.26
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,535.84,401.76
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,479.3,359.51
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,424.78,317.55
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,368.32,272.94
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,314.6,229.37
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,257.62,182.59
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,205.94,139.96
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,152.72,97.81
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,107.79,64.04
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,64.51,35.7
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,32.93,17.97
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.23,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,10.32,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,18.62,0.0
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,36.38,21.6
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,69.54,43.49
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,106.22,68.26
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,154.67,104.45
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,202.89,143.51
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,257.57,188.37
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,303.28,226.37
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,352.35,266.06
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,398.73,303.04
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,444.89,338.5
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,513.02,389.86
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,586.22,443.82
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,635.85,478.83
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,685.31,512.87
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,729.16,540.92
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,770.6,565.63
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,809.33,590.0
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,846.3,612.88
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,876.69,629.86
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,904.46,644.92
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,928.35,657.27
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,949.57,667.78
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,964.14,674.33
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,975.65,679.0
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,983.14,683.35
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,987.61,685.97
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,985.57,683.23
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,980.54,678.82
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,970.6,673.59
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,957.74,666.63
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,939.17,656.1
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,917.95,643.92
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,893.77,629.82
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,864.52,612.39
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,830.51,591.96
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,794.7,570.12
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,753.92,545.07
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,711.98,518.14
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,665.5,486.77
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,618.6,454.44
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,567.34,418.93
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,516.75,382.98
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,462.24,342.49
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,408.47,301.66
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,352.67,258.96
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,300.44,218.09
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,245.45,174.91
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,196.31,136.17
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,146.96,98.51
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,105.24,67.93
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,65.52,40.7
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,36.98,21.74
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,18.57,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,26.46,14.81
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,42.95,28.94
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,64.21,46.44
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,86.12,64.21
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,109.34,82.57
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,133.51,101.43
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,214.63,162.52
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,314.66,238.91
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,362.01,275.49
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,412.02,313.21
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,472.97,358.19
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,540.44,406.9
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,576.87,431.2
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,609.43,452.09
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,692.8,512.48
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,784.07,573.85
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,794.71,577.07
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,791.01,568.19
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,857.1,614.64
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,921.59,653.83
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,918.42,650.65
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,898.97,631.8
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,949.04,668.0
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,990.91,692.22
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,998.71,696.9
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,1003.34,699.96
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,1001.83,698.23
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,997.18,694.67
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,987.91,689.44
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,975.49,682.35
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,957.09,670.46
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,940.08,659.53
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,913.68,645.33
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,884.65,629.32
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,851.7,609.3
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,816.26,587.47
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,775.14,561.46
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,732.45,534.13
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,684.85,502.87
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,636.59,469.28
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,585.06,433.53
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,533.29,396.54
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,477.04,355.18
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,422.37,313.76
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,365.19,269.18
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,310.94,225.73
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,254.72,180.29
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,203.59,138.59
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,150.4,96.57
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,105.55,62.91
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,63.29,35.05
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,31.89,17.2
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,14.86,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.83,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.84,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,31.72,17.76
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,66.44,38.83
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,105.46,64.94
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,155.07,102.22
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,204.89,142.97
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,260.02,188.6
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,314.16,233.01
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,373.06,280.14
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,427.99,323.74
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,484.87,367.46
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,539.1,408.07
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,594.52,448.34
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,644.9,483.72
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,694.8,517.73
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,740.16,546.56
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,784.26,574.14
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,823.51,597.88
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,857.92,618.15
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,890.28,637.17
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,920.1,654.42
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,943.93,669.13
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,964.79,682.02
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,983.52,692.19
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,999.28,700.53
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,1006.91,705.3
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,1011.23,708.16
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,1009.75,706.34
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,1004.95,702.57
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,995.36,696.79
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,982.49,689.07
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,963.98,678.4
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,942.39,665.8
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,916.44,649.9
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,887.71,632.21
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,853.27,610.95
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,816.57,588.06
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,776.13,563.48
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,733.95,537.39
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,688.22,507.41
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,640.13,474.22
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,588.06,437.82
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,535.95,400.31
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,480.65,358.56
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,425.86,316.09
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,368.12,270.89
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,312.99,226.48
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,256.2,180.28
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,204.28,137.57
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,151.36,95.4
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,105.85,61.09
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,61.75,32.38
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,29.6,17.58
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,9.34,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,16.04,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,29.45,18.02
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,63.33,36.02
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,101.5,61.42
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,150.5,98.31
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,199.55,138.47
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,254.71,184.16
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,308.61,228.38
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,367.58,275.62
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,383.12,289.6
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,377.34,284.91
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,399.2,300.23
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,414.22,309.69
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,539.81,404.7
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,686.18,510.55
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,730.65,537.8
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,771.65,562.92
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,622.15,455.39
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,431.95,312.18
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,668.66,487.87
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,908.83,647.28
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,933.5,660.43
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,955.27,673.48
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,970.16,680.84
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,981.77,686.24
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,989.17,690.53
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,993.37,692.97
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,992.88,691.61
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,989.21,688.4
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,979.89,683.23
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,967.4,676.2
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,949.37,665.76
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,928.33,653.47
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,902.56,639.49
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,874.1,623.68
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,842.24,604.24
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,805.38,581.37
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,764.24,555.44
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,721.57,528.19
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,662.86,487.71
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,608.05,448.3
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,569.0,422.47
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,525.44,392.23
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,456.05,340.43
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,392.17,291.91
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,321.88,238.65
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,260.91,192.13
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,215.52,156.23
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,172.66,121.84
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,130.71,88.76
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,93.22,60.02
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,58.39,35.36
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,30.15,18.03
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,14.83,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,8.36,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.27,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,25.46,14.67
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,60.93,31.66
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,100.72,57.48
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,150.99,95.12
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,200.87,136.11
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,256.32,182.04
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,310.87,227.09
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,370.05,274.52
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,425.47,318.0
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,482.48,361.19
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,535.85,400.63
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,589.28,438.92
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,639.16,473.94
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,688.32,506.33
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,733.73,535.53
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,777.66,563.46
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,816.46,587.4
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,853.08,609.76
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,885.59,629.67
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,915.4,647.78
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,940.4,663.82
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,962.38,678.02
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,978.29,687.04
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,990.89,694.07
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,999.14,699.89
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,1004.04,703.73
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,1003.56,704.29
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,999.74,702.85
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,940.85,665.81
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,873.38,619.81
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,855.0,607.01
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,835.78,593.33
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,792.74,565.43
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,749.12,536.96
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,755.06,543.69
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,755.39,546.28
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,706.39,514.49
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,657.1,482.18
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,595.33,438.64
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,535.1,395.61
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,480.85,357.51
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,428.93,320.31
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,422.77,316.64
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,402.2,300.45
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,348.42,258.34
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,296.73,216.89
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,249.01,177.11
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,200.79,136.04
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,148.35,94.11
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,103.37,60.11
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,59.82,31.65
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,28.31,16.5
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,13.28,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,8.36,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,14.41,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,27.67,16.3
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,61.1,34.57
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,99.24,59.53
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,149.0,96.45
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,198.2,136.41
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,253.6,181.86
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,307.45,226.02
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,366.32,273.21
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,421.12,316.4
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,478.42,360.05
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,532.53,400.09
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,587.54,439.55
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,514.06,382.28
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,401.84,294.95
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,426.81,312.42
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,455.15,331.45
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,647.19,473.97
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,851.93,612.29
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,884.66,630.74
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,914.86,648.78
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,939.53,664.28
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,961.22,677.97
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,975.06,685.36
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,985.33,690.61
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,992.79,695.32
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,997.04,698.14
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,996.58,697.0
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,992.91,693.97
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,983.56,688.63
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,971.02,681.39
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,952.47,670.41
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,930.98,657.62
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,905.19,641.83
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,876.73,624.3
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,839.77,601.59
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,798.83,576.03
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,757.76,550.92
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,716.06,524.89
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,603.62,443.43
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,505.38,370.78
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,520.74,385.81
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,517.96,386.12
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,463.75,345.47
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,410.01,304.25
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,354.15,260.9
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,301.4,219.09
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,246.48,175.09
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,196.14,134.37
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,145.25,94.6
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,102.12,62.56
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,61.18,35.11
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,31.73,18.97
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,8.36,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,13.34,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,24.51,13.75
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,60.02,30.86
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,100.89,57.32
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,152.31,95.88
