Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,203.51,138.26
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,260.34,185.78
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,315.47,231.44
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,375.01,279.15
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,431.01,323.11
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,488.6,366.46
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,542.69,404.67
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,597.0,441.11
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,646.86,474.93
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,696.4,506.33
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,742.04,534.24
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,786.06,560.69
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,825.49,585.89
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,862.74,609.63
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,895.06,628.9
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,924.6,646.36
2016,7,21,11,15,882.5,114.5,2.45,36.0,936.5,949.22,661.22
2016,7,21,11,30,887.0,115.0,2.5,36.0,958.0,970.79,674.27
2016,7,21,11,45,889.5,116.0,2.65,36.5,972.0,987.76,684.01
2016,7,21,12,0,892.0,117.0,2.8,37.0,986.0,1001.42,691.79
2016,7,21,12,15,893.0,117.0,2.9,37.0,992.0,1009.24,697.09
2016,7,21,12,30,894.0,117.0,3.0,37.0,998.0,1013.68,700.45
2016,7,21,12,45,895.0,116.0,3.1,37.5,996.0,1013.74,699.78
2016,7,21,13,0,896.0,115.0,3.2,38.0,994.0,1010.39,697.13
2016,7,21,13,15,894.0,114.5,3.25,38.0,984.0,1001.15,692.06
2016,7,21,13,30,892.0,114.0,3.3,38.0,974.0,988.55,685.02
2016,7,21,13,45,891.0,111.5,3.4,38.0,956.5,971.58,675.68
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,951.3,664.3
2016,7,21,14,15,885.0,107.5,3.55,38.0,914.0,925.13,648.87
2016,7,21,14,30,880.0,106.0,3.6,38.0,889.0,896.04,631.57
2016,7,21,14,45,873.5,104.0,3.65,38.0,857.0,862.37,611.23
2016,7,21,15,0,867.0,102.0,3.7,38.0,825.0,826.19,589.12
2016,7,21,15,15,857.5,100.5,3.7,38.0,786.5,785.79,563.84
2016,7,21,15,30,848.0,99.0,3.7,38.0,748.0,743.49,537.07
2016,7,21,15,45,835.5,96.5,3.7,38.0,704.5,696.36,506.74
2016,7,21,16,0,823.0,94.0,3.7,38.0,661.0,648.04,474.75
2016,7,21,16,15,806.5,91.0,3.65,37.5,613.0,595.79,438.65
2016,7,21,16,30,790.0,88.0,3.6,37.0,565.0,543.34,401.32
2016,7,21,16,45,768.0,84.5,3.6,36.5,513.5,487.16,360.2
2016,7,21,17,0,746.0,81.0,3.6,36.0,462.0,431.83,318.3
2016,7,21,17,15,716.5,77.0,3.5,35.5,409.0,374.03,273.14
2016,7,21,17,30,687.0,73.0,3.4,35.0,356.0,318.5,228.38
2016,7,21,17,45,645.0,68.0,3.35,35.0,302.5,259.71,180.09
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,206.11,135.54
2016,7,21,18,15,541.5,56.0,2.9,34.0,197.5,151.51,92.14
2016,7,21,18,30,480.0,49.0,2.5,33.0,146.0,103.94,56.44
2016,7,21,18,45,382.0,39.0,2.15,32.0,101.5,58.37,27.58
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,24.36,13.17
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.07,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.86,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.54,0.0
2016,7,22,6,15,255.5,28.0,2.35,25.5,58.5,22.66,12.11
2016,7,22,6,30,381.0,40.0,2.3,26.0,96.0,58.43,28.69
2016,7,22,6,45,463.0,48.0,2.3,27.0,145.0,99.89,55.49
2016,7,22,7,0,545.0,56.0,2.3,28.0,194.0,150.99,93.88
2016,7,22,7,15,596.0,62.0,2.15,28.5,246.5,202.22,136.08
2016,7,22,7,30,647.0,68.0,2.0,29.0,299.0,259.01,183.29
2016,7,22,7,45,684.0,72.0,1.9,30.0,353.0,315.1,229.34
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,373.55,275.77
2016,7,22,8,15,746.5,79.5,1.85,31.5,459.5,429.22,319.53
2016,7,22,8,30,772.0,83.0,1.9,32.0,512.0,486.42,362.94
2016,7,22,8,45,792.0,85.5,2.0,33.0,562.0,540.69,402.21
2016,7,22,9,0,812.0,88.0,2.1,34.0,612.0,594.99,440.1
2016,7,22,9,15,826.5,90.5,2.2,34.0,658.5,645.72,476.2
2016,7,22,9,30,841.0,93.0,2.3,34.0,705.0,695.7,509.54
2016,7,22,9,45,852.0,95.0,2.4,34.5,746.0,741.51,538.21
2016,7,22,10,0,863.0,97.0,2.5,35.0,787.0,785.76,565.47
2016,7,22,10,15,871.5,98.5,2.55,35.5,822.5,825.62,589.23
2016,7,22,10,30,880.0,100.0,2.6,36.0,858.0,863.29,611.32
2016,7,22,10,45,886.0,101.5,2.65,36.5,887.0,896.32,630.25
2016,7,22,11,0,892.0,103.0,2.7,37.0,916.0,926.61,647.35
2016,7,22,11,15,896.0,103.5,2.75,37.0,937.5,951.12,662.14
2016,7,22,11,30,900.0,104.0,2.8,37.0,959.0,972.52,675.07
2016,7,22,11,45,898.0,108.5,2.85,37.5,971.5,988.84,683.51
2016,7,22,12,0,896.0,113.0,2.9,38.0,984.0,1001.69,689.9
2016,7,22,12,15,897.0,113.0,2.95,38.0,990.5,1009.57,694.8
2016,7,22,12,30,898.0,113.0,3.0,38.0,997.0,1014.03,697.76
2016,7,22,12,45,897.5,113.0,3.05,38.5,994.5,1013.59,696.38
2016,7,22,13,0,897.0,113.0,3.1,39.0,992.0,1009.73,693.07
2016,7,22,13,15,895.0,112.5,3.15,39.0,982.0,1000.48,688.03
2016,7,22,13,30,893.0,112.0,3.2,39.0,972.0,987.85,681.03
2016,7,22,13,45,889.0,111.5,3.25,39.0,954.5,969.96,670.86
2016,7,22,14,0,885.0,111.0,3.3,39.0,937.0,948.88,658.76
2016,7,22,14,15,880.0,110.0,3.3,39.0,911.5,923.3,643.54
2016,7,22,14,30,875.0,109.0,3.3,39.0,886.0,894.81,626.49
2016,7,22,14,45,860.5,111.5,3.35,39.0,852.5,858.87,604.91
2016,7,22,15,0,846.0,114.0,3.4,39.0,819.0,820.94,581.89
2016,7,22,15,15,836.0,112.0,3.4,38.5,780.5,780.36,557.85
2016,7,22,15,30,826.0,110.0,3.4,38.0,742.0,737.97,532.27
2016,7,22,15,45,812.0,107.5,3.4,38.0,698.0,690.63,501.89
2016,7,22,16,0,798.0,105.0,3.4,38.0,654.0,643.13,470.05
2016,7,22,16,15,780.0,102.0,3.4,37.5,606.0,590.76,434.12
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,538.3,397.03
2016,7,22,16,45,737.0,95.5,3.4,37.0,506.5,481.9,355.16
2016,7,22,17,0,712.0,92.0,3.4,37.0,455.0,426.72,312.99
2016,7,22,17,15,680.5,87.5,3.3,36.5,402.0,368.52,267.96
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,313.57,224.12
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,255.48,177.33
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,202.21,133.92
2016,7,22,18,15,492.0,62.5,2.75,34.0,191.5,148.42,91.59
2016,7,22,18,30,428.0,54.0,2.4,33.0,141.0,102.02,57.04
2016,7,22,18,45,328.5,42.5,2.05,32.5,97.0,58.04,29.02
2016,7,22,19,0,229.0,31.0,1.7,32.0,53.0,25.38,13.76
2016,7,22,19,15,114.5,15.5,1.75,31.5,26.5,12.12,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,7.37,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,14.74,0.0
2016,7,23,6,15,199.5,30.0,2.6,25.5,54.0,23.84,12.89
2016,7,23,6,30,312.0,45.0,2.6,26.0,90.0,58.11,30.71
2016,7,23,6,45,397.0,55.0,2.65,26.5,138.0,98.27,57.05
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,147.92,94.32
2016,7,23,7,15,535.5,72.5,2.55,27.5,238.0,197.54,134.98
2016,7,23,7,30,589.0,80.0,2.4,28.0,290.0,253.09,181.02
2016,7,23,7,45,632.0,84.5,2.3,29.0,344.0,307.66,225.78
2016,7,23,8,0,675.0,89.0,2.2,30.0,398.0,366.37,272.51
2016,7,23,8,15,702.5,93.5,2.2,30.5,450.5,421.68,316.08
2016,7,23,8,30,730.0,98.0,2.2,31.0,503.0,479.42,359.97
2016,7,23,8,45,753.5,100.5,2.2,32.0,553.5,533.64,399.14
2016,7,23,9,0,777.0,103.0,2.2,33.0,604.0,588.64,437.38
2016,7,23,9,15,792.5,106.0,2.25,33.5,650.0,639.28,472.37
2016,7,23,9,30,808.0,109.0,2.3,34.0,696.0,689.34,505.32
2016,7,23,9,45,822.0,110.0,2.35,34.5,737.5,733.92,532.94
2016,7,23,10,0,836.0,111.0,2.4,35.0,779.0,778.43,560.12
2016,7,23,10,15,845.0,113.0,2.45,35.5,814.5,818.28,583.89
2016,7,23,10,30,854.0,115.0,2.5,36.0,850.0,856.05,606.07
2016,7,23,10,45,862.0,115.5,2.65,36.5,879.0,889.12,625.77
2016,7,23,11,0,870.0,116.0,2.8,37.0,908.0,919.64,643.79
2016,7,23,11,15,874.5,117.0,2.9,37.0,929.5,944.64,659.31
2016,7,23,11,30,879.0,118.0,3.0,37.0,951.0,966.62,673.02
2016,7,23,11,45,883.0,117.5,3.1,37.5,965.5,983.48,682.2
2016,7,23,12,0,887.0,117.0,3.2,38.0,980.0,997.1,689.45
2016,7,23,12,15,888.5,117.5,3.25,38.0,986.0,1005.91,694.93
2016,7,23,12,30,890.0,118.0,3.3,38.0,992.0,1011.35,698.46
2016,7,23,12,45,889.5,117.5,3.4,38.5,990.0,1010.41,697.09
2016,7,23,13,0,889.0,117.0,3.5,39.0,988.0,1006.09,693.77
2016,7,23,13,15,887.0,116.5,3.55,39.0,978.0,996.89,688.67
2016,7,23,13,30,885.0,116.0,3.6,39.0,968.0,984.34,681.62
2016,7,23,13,45,881.0,115.5,3.65,39.0,950.0,966.56,671.38
2016,7,23,14,0,877.0,115.0,3.7,39.0,932.0,945.61,659.21
2016,7,23,14,15,871.0,113.5,3.7,39.0,906.5,918.77,643.06
2016,7,23,14,30,865.0,112.0,3.7,39.0,881.0,889.09,625.11
2016,7,23,14,45,851.0,114.5,3.7,39.0,847.5,853.84,603.51
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,816.59,580.51
2016,7,23,15,15,826.5,114.5,3.7,38.5,775.5,775.4,555.91
2016,7,23,15,30,816.0,112.0,3.7,38.0,737.0,732.46,529.79
2016,7,23,15,45,801.5,110.0,3.75,38.0,693.0,686.86,500.57
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,638.79,468.13
2016,7,23,16,15,769.0,104.5,3.8,37.5,601.0,586.37,431.99
2016,7,23,16,30,751.0,101.0,3.8,37.0,553.0,533.9,394.71
2016,7,23,16,45,726.5,97.5,3.8,37.0,501.5,478.27,353.21
2016,7,23,17,0,702.0,94.0,3.8,37.0,450.0,423.11,310.92
2016,7,23,17,15,670.0,89.0,3.75,36.5,397.0,365.43,266.21
2016,7,23,17,30,638.0,84.0,3.7,36.0,344.0,310.36,222.22
2016,7,23,17,45,592.0,78.0,3.65,35.5,291.0,253.02,175.91
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,200.45,132.98
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,146.77,90.54
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,100.49,56.04
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,56.76,28.23
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,24.26,12.71
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,14.74,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,52.5,23.98,12.84
2016,7,24,6,30,299.0,46.0,2.7,26.0,88.0,57.91,31.02
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.0,97.36,56.69
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,146.67,93.5
2016,7,24,7,15,532.0,72.5,2.75,27.5,236.0,196.35,134.17
2016,7,24,7,30,587.0,80.0,2.7,28.0,288.0,252.16,180.46
2016,7,24,7,45,634.5,83.5,2.65,29.0,343.0,307.24,225.72
2016,7,24,8,0,682.0,87.0,2.6,30.0,398.0,366.97,273.45
2016,7,24,8,15,709.0,91.5,2.55,30.5,450.5,423.19,317.85
2016,7,24,8,30,736.0,96.0,2.5,31.0,503.0,480.31,361.42
2016,7,24,8,45,761.5,97.0,2.45,31.5,553.5,534.52,401.48
2016,7,24,9,0,787.0,98.0,2.4,32.0,604.0,589.67,440.86
2016,7,24,9,15,802.0,101.0,2.35,32.5,650.0,640.48,475.8
2016,7,24,9,30,817.0,104.0,2.3,33.0,696.0,689.53,507.54
2016,7,24,9,45,830.0,105.5,2.3,34.0,737.5,735.46,534.8
2016,7,24,10,0,843.0,107.0,2.3,35.0,779.0,780.03,560.56
2016,7,24,10,15,851.5,108.5,2.3,35.5,814.5,819.26,583.51
2016,7,24,10,30,860.0,110.0,2.3,36.0,850.0,856.35,604.81
2016,7,24,10,45,866.5,111.5,2.35,36.5,878.5,889.3,623.64
2016,7,24,11,0,873.0,113.0,2.4,37.0,907.0,919.6,640.69
2016,7,24,11,15,877.5,114.0,2.45,37.0,928.5,944.71,655.8
2016,7,24,11,30,882.0,115.0,2.5,37.0,950.0,966.78,669.11
2016,7,24,11,45,880.0,118.5,2.6,37.5,963.0,981.84,677.2
2016,7,24,12,0,878.0,122.0,2.7,38.0,976.0,993.49,683.32
2016,7,24,12,15,879.0,122.0,2.7,38.0,981.5,1001.25,687.73
2016,7,24,12,30,880.0,122.0,2.7,38.0,987.0,1005.66,690.24
2016,7,24,12,45,878.0,123.0,2.75,38.0,984.5,1004.71,690.05
2016,7,24,13,0,876.0,124.0,2.8,38.0,982.0,1000.42,687.98
2016,7,24,13,15,874.0,123.5,2.8,38.0,972.0,991.32,682.66
2016,7,24,13,30,872.0,123.0,2.8,38.0,962.0,978.91,675.44
2016,7,24,13,45,866.5,123.0,2.85,38.5,943.5,960.37,663.54
2016,7,24,14,0,861.0,123.0,2.9,39.0,925.0,938.77,649.84
2016,7,24,14,15,855.0,121.5,2.9,38.5,899.5,912.27,635.46
2016,7,24,14,30,849.0,120.0,2.9,38.0,874.0,882.99,619.26
2016,7,24,14,45,829.0,125.5,2.9,38.0,839.0,845.96,596.72
2016,7,24,15,0,809.0,131.0,2.9,38.0,804.0,809.93,574.7
2016,7,24,15,15,797.5,128.5,2.9,38.0,765.5,768.55,548.99
2016,7,24,15,30,786.0,126.0,2.9,38.0,727.0,725.57,521.99
2016,7,24,15,45,767.0,125.0,2.9,38.0,682.5,677.4,491.13
2016,7,24,16,0,748.0,124.0,2.9,38.0,638.0,628.77,457.85
2016,7,24,16,15,728.5,120.0,2.9,37.5,590.0,576.66,422.33
2016,7,24,16,30,709.0,116.0,2.9,37.0,542.0,524.36,385.6
2016,7,24,16,45,677.0,113.5,2.95,37.0,490.0,467.73,343.92
2016,7,24,17,0,645.0,111.0,3.0,37.0,438.0,413.14,302.6
2016,7,24,17,15,610.5,105.0,3.0,36.5,385.5,356.44,259.21
2016,7,24,17,30,576.0,99.0,3.0,36.0,333.0,302.73,216.88
2016,7,24,17,45,520.0,92.5,3.0,35.5,280.0,245.38,171.43
2016,7,24,18,0,464.0,86.0,3.0,35.0,227.0,193.18,129.78
2016,7,24,18,15,398.0,74.5,2.85,34.5,178.0,141.57,89.65
2016,7,24,18,30,332.0,63.0,2.7,34.0,129.0,97.58,57.22
2016,7,24,18,45,235.0,48.0,2.55,34.0,87.0,56.23,30.43
2016,7,24,19,0,138.0,33.0,2.4,34.0,45.0,26.26,13.97
2016,7,24,19,15,69.0,16.5,2.45,33.5,22.5,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,25.98,14.15
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,46.89,30.99
2016,7,25,6,45,46.0,73.5,2.0,26.5,83.5,74.25,52.35
2016,7,25,7,0,70.0,98.0,2.0,27.0,115.0,104.89,76.31
2016,7,25,7,15,100.5,118.5,2.0,27.0,150.5,136.45,101.04
2016,7,25,7,30,131.0,139.0,2.0,27.0,186.0,171.9,129.01
2016,7,25,7,45,164.5,163.0,2.0,27.5,231.5,215.2,162.7
2016,7,25,8,0,198.0,187.0,2.0,28.0,277.0,262.27,198.88
2016,7,25,8,15,355.5,181.5,1.9,28.0,368.0,343.27,260.5
2016,7,25,8,30,513.0,176.0,1.8,28.0,459.0,441.49,334.3
2016,7,25,8,45,551.5,178.5,1.75,28.5,509.5,493.67,372.22
2016,7,25,9,0,590.0,181.0,1.7,29.0,560.0,550.05,412.25
2016,7,25,9,15,610.0,187.5,1.6,29.5,605.0,598.92,445.34
2016,7,25,9,30,630.0,194.0,1.5,30.0,650.0,648.09,477.55
2016,7,25,9,45,663.0,189.0,1.4,30.5,694.0,695.66,508.05
2016,7,25,10,0,696.0,184.0,1.3,31.0,738.0,743.87,538.0
2016,7,25,10,15,707.5,187.5,1.35,31.5,773.0,783.05,561.66
2016,7,25,10,30,719.0,191.0,1.4,32.0,808.0,820.74,583.95
2016,7,25,10,45,740.5,185.0,1.45,33.0,840.0,853.95,601.97
2016,7,25,11,0,762.0,179.0,1.5,34.0,872.0,887.69,620.1
2016,7,25,11,15,768.0,180.5,1.65,34.5,893.5,912.57,634.98
2016,7,25,11,30,774.0,182.0,1.8,35.0,915.0,934.82,648.3
2016,7,25,11,45,796.0,170.0,1.95,35.5,934.0,956.43,661.21
2016,7,25,12,0,818.0,158.0,2.1,36.0,953.0,975.46,672.53
2016,7,25,12,15,820.0,158.5,2.2,36.0,959.5,984.42,678.63
2016,7,25,12,30,822.0,159.0,2.3,36.0,966.0,990.2,682.97
2016,7,25,12,45,824.5,157.0,2.45,36.5,965.0,984.97,679.75
2016,7,25,13,0,827.0,155.0,2.6,37.0,964.0,982.44,678.29
2016,7,25,13,15,825.0,154.0,2.7,37.0,954.0,973.24,673.72
2016,7,25,13,30,823.0,153.0,2.8,37.0,944.0,960.93,667.31
2016,7,25,13,45,819.5,151.5,2.9,37.5,926.5,943.59,656.43
2016,7,25,14,0,816.0,150.0,3.0,38.0,909.0,927.69,646.51
2016,7,25,14,15,809.5,148.5,3.1,38.0,884.0,901.39,631.37
2016,7,25,14,30,803.0,147.0,3.2,38.0,859.0,872.46,614.51
2016,7,25,14,45,489.5,276.5,3.35,38.0,706.0,707.38,504.27
2016,7,25,15,0,176.0,406.0,3.5,38.0,553.0,550.95,391.73
2016,7,25,15,15,451.5,281.0,3.6,37.5,632.0,645.47,466.14
2016,7,25,15,30,727.0,156.0,3.7,37.0,711.0,711.81,518.82
2016,7,25,15,45,552.5,217.0,3.8,36.5,624.5,614.97,449.97
2016,7,25,16,0,378.0,278.0,3.9,36.0,538.0,529.63,388.45
2016,7,25,16,15,189.0,214.5,4.0,35.5,344.5,330.83,245.3
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,146.14,106.32
2016,7,25,16,45,0.0,114.0,4.2,34.5,114.0,110.27,79.79
2016,7,25,17,0,0.0,77.0,4.3,34.0,77.0,74.47,52.61
2016,7,25,17,15,0.0,67.5,4.25,33.5,67.5,65.25,45.76
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,56.05,38.79
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,46.85,31.71
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,37.65,24.5
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,29.43,17.94
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,21.22,11.27
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,13.98,5.31
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,8.85,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,27.85,15.49
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,55.71,35.24
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,65.95,45.51
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,68.08,50.04
2016,7,26,7,15,0.0,92.5,2.5,25.0,92.5,88.73,66.91
2016,7,26,7,30,0.0,114.0,2.5,25.0,114.0,109.49,83.55
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.0,209.31,159.0
2016,7,26,8,0,452.0,153.0,2.6,26.0,358.0,335.54,255.54
2016,7,26,8,15,310.5,196.5,2.6,26.5,345.5,336.83,257.71
2016,7,26,8,30,169.0,240.0,2.6,27.0,333.0,322.05,245.89
2016,7,26,8,45,134.0,263.0,2.65,27.5,341.5,334.29,254.17
2016,7,26,9,0,99.0,286.0,2.7,28.0,350.0,340.6,257.42
2016,7,26,9,15,88.0,305.5,2.7,28.0,365.5,357.76,269.33
2016,7,26,9,30,77.0,325.0,2.7,28.0,381.0,373.72,280.14
2016,7,26,9,45,83.0,342.0,2.75,28.5,406.0,398.9,297.49
2016,7,26,10,0,89.0,359.0,2.8,29.0,431.0,424.35,314.83
2016,7,26,10,15,162.5,375.0,2.8,29.0,512.5,508.84,376.51
2016,7,26,10,30,236.0,391.0,2.8,29.0,594.0,598.38,440.11
2016,7,26,10,45,220.0,422.0,2.8,29.5,616.5,619.01,451.69
2016,7,26,11,0,204.0,453.0,2.8,30.0,639.0,641.97,465.03
2016,7,26,11,15,471.0,328.5,2.8,30.0,770.5,783.21,568.66
2016,7,26,11,30,738.0,204.0,2.8,30.0,902.0,925.55,666.06
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.0,858.44,616.28
2016,7,26,12,0,304.0,470.0,2.8,30.0,766.0,779.6,556.95
2016,7,26,12,15,535.5,331.5,2.8,30.0,856.0,878.48,630.61
2016,7,26,12,30,767.0,193.0,2.8,30.0,946.0,969.67,692.48
2016,7,26,12,45,584.0,311.0,2.8,30.0,884.0,908.44,649.84
2016,7,26,13,0,401.0,429.0,2.8,30.0,822.0,837.83,597.91
2016,7,26,13,15,457.0,370.5,2.8,30.0,813.5,835.47,599.62
2016,7,26,13,30,513.0,312.0,2.8,30.0,805.0,825.75,596.12
2016,7,26,13,45,381.0,385.5,2.85,30.0,748.0,763.52,550.89
2016,7,26,14,0,249.0,459.0,2.9,30.0,691.0,700.58,504.93
2016,7,26,14,15,500.0,317.5,2.9,30.0,766.0,787.64,572.84
2016,7,26,14,30,751.0,176.0,2.9,30.0,841.0,855.29,622.7
2016,7,26,14,45,491.5,287.5,2.9,30.0,716.5,720.28,527.74
2016,7,26,15,0,232.0,399.0,2.9,30.0,592.0,590.69,432.33
2016,7,26,15,15,147.5,368.0,2.85,30.0,488.5,483.41,356.39
2016,7,26,15,30,63.0,337.0,2.8,30.0,385.0,378.98,280.43
2016,7,26,15,45,105.5,327.0,2.8,30.0,402.0,396.15,294.93
2016,7,26,16,0,148.0,317.0,2.8,30.0,419.0,411.8,307.59
2016,7,26,16,15,400.0,226.5,2.75,29.5,472.5,476.2,359.82
2016,7,26,16,30,652.0,136.0,2.7,29.0,526.0,511.45,388.36
2016,7,26,16,45,630.0,128.5,2.7,29.0,476.5,457.81,347.25
2016,7,26,17,0,608.0,121.0,2.7,29.0,427.0,405.3,306.32
2016,7,26,17,15,572.5,114.0,2.6,28.5,375.5,349.13,262.03
2016,7,26,17,30,537.0,107.0,2.5,28.0,324.0,296.13,219.1
2016,7,26,17,45,491.0,97.5,2.4,28.0,272.5,240.03,172.9
2016,7,26,18,0,445.0,88.0,2.3,28.0,221.0,189.9,131.31
2016,7,26,18,15,378.0,76.0,2.1,27.5,172.5,138.77,90.68
2016,7,26,18,30,311.0,64.0,1.9,27.0,124.0,95.42,58.04
2016,7,26,18,45,223.0,47.5,1.7,26.5,83.5,54.6,30.66
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,24.21,12.64
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.97,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,12.05,3.43
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,22.19,12.19
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,36.7,24.32
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,51.19,36.33
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,67.03,49.21
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,82.93,61.85
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,49.75,34.83
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,16.41,7.69
2016,7,27,8,15,0.0,43.5,1.6,27.5,43.5,42.03,28.25
2016,7,27,8,30,0.0,70.0,1.6,28.0,70.0,67.69,48.45
2016,7,27,8,45,0.0,46.0,1.65,28.5,46.0,44.47,29.78
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,21.26,11.26
2016,7,27,9,15,0.0,71.0,1.75,29.0,71.0,68.71,48.54
2016,7,27,9,30,0.0,120.0,1.8,29.0,120.0,116.26,85.17
2016,7,27,9,45,5.5,175.5,1.85,29.5,180.0,174.45,129.1
2016,7,27,10,0,11.0,231.0,1.9,30.0,240.0,233.31,172.46
2016,7,27,10,15,126.0,323.0,2.0,30.0,430.5,426.95,315.84
2016,7,27,10,30,241.0,415.0,2.1,30.0,621.0,622.92,452.91
2016,7,27,10,45,337.0,395.5,2.25,30.5,695.0,701.42,506.49
2016,7,27,11,0,433.0,376.0,2.4,31.0,769.0,783.92,562.45
2016,7,27,11,15,397.5,401.5,2.5,31.0,769.5,782.91,560.18
2016,7,27,11,30,362.0,427.0,2.6,31.0,770.0,782.85,559.07
2016,7,27,11,45,511.0,348.0,2.75,31.0,840.0,860.03,615.17
2016,7,27,12,0,660.0,269.0,2.9,31.0,910.0,935.08,668.66
2016,7,27,12,15,662.0,269.5,2.95,31.0,916.0,943.03,673.38
2016,7,27,12,30,664.0,270.0,3.0,31.0,922.0,948.29,677.0
2016,7,27,12,45,452.5,381.0,3.15,31.0,824.5,847.73,605.94
2016,7,27,13,0,241.0,492.0,3.3,31.0,727.0,737.17,526.96
2016,7,27,13,15,457.0,374.0,3.35,31.0,814.5,839.31,603.47
2016,7,27,13,30,673.0,256.0,3.4,31.0,902.0,926.98,667.44
2016,7,27,13,45,675.0,249.0,3.45,31.5,886.0,911.05,655.8
2016,7,27,14,0,677.0,242.0,3.5,32.0,870.0,892.43,643.27
2016,7,27,14,15,668.5,239.5,3.5,31.5,845.5,865.99,627.94
2016,7,27,14,30,660.0,237.0,3.5,31.0,821.0,837.49,610.82
2016,7,27,14,45,661.0,226.0,3.5,31.0,792.0,806.85,591.2
2016,7,27,15,0,662.0,215.0,3.5,31.0,763.0,773.89,569.79
2016,7,27,15,15,647.5,210.5,3.45,31.0,725.5,732.85,541.99
2016,7,27,15,30,633.0,206.0,3.4,31.0,688.0,690.89,513.2
2016,7,27,15,45,616.5,199.5,3.35,31.0,645.5,644.84,481.14
2016,7,27,16,0,600.0,193.0,3.3,31.0,603.0,598.52,448.34
2016,7,27,16,15,576.0,186.5,3.15,30.5,556.0,547.54,412.07
2016,7,27,16,30,552.0,180.0,3.0,30.0,509.0,496.1,374.68
2016,7,27,16,45,525.5,170.0,2.85,30.0,460.0,442.7,334.28
2016,7,27,17,0,499.0,160.0,2.7,30.0,411.0,391.1,294.39
2016,7,27,17,15,459.0,150.0,2.3,29.5,359.5,336.04,251.38
2016,7,27,17,30,419.0,140.0,1.9,29.0,308.0,284.78,210.6
2016,7,27,17,45,373.5,125.5,1.55,29.0,258.5,231.69,167.84
2016,7,27,18,0,328.0,111.0,1.2,29.0,209.0,183.43,128.91
2016,7,27,18,15,260.0,94.0,1.1,28.5,161.5,134.44,91.24
2016,7,27,18,30,192.0,77.0,1.0,28.0,114.0,93.4,60.95
2016,7,27,18,45,120.5,54.5,0.9,27.5,75.5,55.42,34.32
2016,7,27,19,0,49.0,32.0,0.8,27.0,37.0,27.79,14.98
2016,7,27,19,15,24.5,16.0,0.8,26.5,18.5,15.73,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,2.1,24.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.3,24.0,11.0,10.81,0.0
2016,7,28,6,15,100.0,30.0,2.4,24.0,44.0,24.92,12.75
2016,7,28,6,30,200.0,49.0,2.5,24.0,77.0,53.9,31.32
2016,7,28,6,45,292.0,62.5,2.7,24.5,123.0,90.89,55.92
2016,7,28,7,0,384.0,76.0,2.9,25.0,169.0,138.75,91.48
2016,7,28,7,15,443.5,86.0,2.95,25.5,220.0,186.45,130.17
2016,7,28,7,30,503.0,96.0,3.0,26.0,271.0,241.87,175.83
2016,7,28,7,45,557.5,100.0,3.15,26.5,325.0,295.23,220.1
2016,7,28,8,0,612.0,104.0,3.3,27.0,379.0,354.16,268.19
2016,7,28,8,15,424.0,168.0,3.25,27.5,370.5,363.32,277.49
2016,7,28,8,30,236.0,232.0,3.2,28.0,362.0,350.68,267.45
2016,7,28,8,45,247.5,252.5,3.2,28.5,400.5,390.76,297.09
2016,7,28,9,0,259.0,273.0,3.2,29.0,439.0,431.54,326.43
2016,7,28,9,15,235.0,304.0,3.1,29.0,463.5,456.99,343.84
2016,7,28,9,30,211.0,335.0,3.0,29.0,488.0,482.02,360.49
2016,7,28,9,45,263.0,346.5,2.9,29.5,548.0,545.71,405.32
2016,7,28,10,0,315.0,358.0,2.8,30.0,608.0,609.97,449.36
2016,7,28,10,15,568.5,243.5,2.75,30.0,721.0,724.06,534.02
2016,7,28,10,30,822.0,129.0,2.7,30.0,834.0,843.18,614.89
2016,7,28,10,45,830.0,130.5,2.7,30.5,863.0,876.47,633.68
2016,7,28,11,0,838.0,132.0,2.7,31.0,892.0,907.29,651.36
2016,7,28,11,15,843.0,133.0,2.75,31.0,913.5,932.16,666.83
2016,7,28,11,30,848.0,134.0,2.8,31.0,935.0,954.12,680.5
2016,7,28,11,45,852.0,134.0,2.85,31.5,949.0,971.08,689.67
2016,7,28,12,0,856.0,134.0,2.9,32.0,963.0,984.89,696.92
2016,7,28,12,15,857.5,134.0,2.95,32.0,969.0,993.0,702.1
2016,7,28,12,30,859.0,134.0,3.0,32.0,975.0,997.83,705.36
2016,7,28,12,45,858.5,134.0,3.1,32.0,973.0,997.37,705.82
2016,7,28,13,0,858.0,134.0,3.2,32.0,971.0,993.62,704.32
2016,7,28,13,15,855.5,133.5,3.25,32.0,961.0,984.1,698.9
2016,7,28,13,30,853.0,133.0,3.3,32.0,951.0,971.33,691.54
2016,7,28,13,45,848.5,132.5,3.4,32.0,933.0,953.45,681.31
2016,7,28,14,0,844.0,132.0,3.5,32.0,915.0,932.52,669.12
2016,7,28,14,15,838.0,130.5,3.55,32.0,889.5,906.28,653.17
2016,7,28,14,30,832.0,129.0,3.6,32.0,864.0,877.3,635.38
2016,7,28,14,45,631.5,229.5,3.7,32.0,775.5,784.99,574.31
2016,7,28,15,0,431.0,330.0,3.8,32.0,687.0,694.93,508.45
2016,7,28,15,15,324.5,344.0,3.8,31.5,605.5,603.92,444.99
2016,7,28,15,30,218.0,358.0,3.8,31.0,524.0,520.21,385.15
2016,7,28,15,45,181.5,336.5,3.85,31.0,469.5,462.73,344.32
2016,7,28,16,0,145.0,315.0,3.9,31.0,415.0,408.01,304.78
2016,7,28,16,15,117.5,287.0,3.85,30.5,364.0,355.58,267.08
2016,7,28,16,30,90.0,259.0,3.8,30.0,313.0,303.75,229.22
2016,7,28,16,45,84.5,233.5,3.8,30.0,280.5,270.72,204.81
2016,7,28,17,0,79.0,208.0,3.8,30.0,248.0,238.21,180.41
2016,7,28,17,15,75.5,183.5,3.65,29.5,218.0,208.07,157.72
2016,7,28,17,30,72.0,159.0,3.5,29.0,188.0,178.33,134.9
2016,7,28,17,45,63.0,135.0,3.35,28.5,158.0,147.88,111.19
2016,7,28,18,0,54.0,111.0,3.2,28.0,128.0,118.57,88.05
2016,7,28,18,15,40.5,88.5,3.0,27.5,99.5,91.04,66.25
2016,7,28,18,30,27.0,66.0,2.8,27.0,71.0,65.32,45.8
2016,7,28,18,45,13.5,45.0,2.6,26.5,47.5,42.85,27.86
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,22.95,11.17
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,112.0,29.0,1.95,24.0,44.0,24.13,11.87
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,53.28,30.13
2016,7,29,6,45,309.0,60.5,2.25,24.5,122.5,90.81,55.12
2016,7,29,7,0,394.0,74.0,2.4,25.0,168.0,138.39,90.7
2016,7,29,7,15,203.5,97.0,2.45,25.0,146.0,140.38,101.57
2016,7,29,7,30,13.0,120.0,2.5,25.0,124.0,118.98,90.81
2016,7,29,7,45,79.0,153.5,2.6,25.5,188.0,175.47,134.43
2016,7,29,8,0,145.0,187.0,2.7,26.0,252.0,240.59,184.66
2016,7,29,8,15,205.5,207.0,2.7,26.5,312.0,297.0,227.82
2016,7,29,8,30,266.0,227.0,2.7,27.0,372.0,361.38,276.49
2016,7,29,8,45,303.0,244.0,2.75,27.5,425.0,414.1,315.61
2016,7,29,9,0,340.0,261.0,2.8,28.0,478.0,469.98,356.33
2016,7,29,9,15,279.0,297.5,2.75,28.0,484.5,482.65,363.79
2016,7,29,9,30,218.0,334.0,2.7,28.0,491.0,486.15,364.33
2016,7,29,9,45,203.5,357.5,2.7,28.5,511.0,508.69,378.71
2016,7,29,10,0,189.0,381.0,2.7,29.0,531.0,529.52,391.49
2016,7,29,10,15,203.5,388.0,2.65,29.0,556.0,556.36,409.95
2016,7,29,10,30,218.0,395.0,2.6,29.0,581.0,583.51,428.45
2016,7,29,10,45,151.5,415.0,2.55,29.5,546.5,551.46,402.5
2016,7,29,11,0,85.0,435.0,2.5,30.0,512.0,510.42,370.54
2016,7,29,11,15,100.0,453.0,2.35,30.0,546.0,545.13,394.35
2016,7,29,11,30,115.0,471.0,2.2,30.0,580.0,585.25,421.03
2016,7,29,11,45,129.0,466.0,2.1,30.5,590.0,596.29,427.32
2016,7,29,12,0,143.0,461.0,2.0,31.0,600.0,607.09,433.59
2016,7,29,12,15,502.0,297.5,1.85,31.0,788.0,811.75,579.86
2016,7,29,12,30,861.0,134.0,1.7,31.0,976.0,1000.14,698.32
2016,7,29,12,45,865.5,130.0,1.6,31.5,975.5,1000.71,693.79
2016,7,29,13,0,870.0,126.0,1.5,32.0,975.0,997.92,689.38
2016,7,29,13,15,868.5,125.5,1.45,32.0,965.0,989.27,683.67
2016,7,29,13,30,867.0,125.0,1.4,32.0,955.0,977.29,676.11
2016,7,29,13,45,867.0,121.5,1.4,32.5,938.5,960.49,665.11
2016,7,29,14,0,867.0,118.0,1.4,33.0,922.0,940.4,652.25
2016,7,29,14,15,861.5,117.0,1.5,33.0,897.0,914.53,638.52
2016,7,29,14,30,856.0,116.0,1.6,33.0,872.0,885.83,622.86
2016,7,29,14,45,819.5,131.5,1.7,33.0,833.0,844.13,598.71
2016,7,29,15,0,783.0,147.0,1.8,33.0,794.0,804.84,575.76
2016,7,29,15,15,771.5,144.0,1.9,33.0,755.5,763.63,551.08
2016,7,29,15,30,760.0,141.0,2.0,33.0,717.0,720.89,524.93
2016,7,29,15,45,751.0,134.5,2.1,33.0,675.0,675.14,495.71
2016,7,29,16,0,742.0,128.0,2.2,33.0,633.0,628.11,464.03
2016,7,29,16,15,722.0,124.0,2.25,32.5,584.5,575.62,428.09
2016,7,29,16,30,702.0,120.0,2.3,32.0,536.0,523.3,391.07
2016,7,29,16,45,680.0,113.5,2.35,32.0,485.5,467.99,349.91
2016,7,29,17,0,658.0,107.0,2.4,32.0,435.0,413.72,308.25
2016,7,29,17,15,623.5,100.5,2.15,31.5,382.0,355.67,262.69
2016,7,29,17,30,589.0,94.0,1.9,31.0,329.0,300.61,218.31
2016,7,29,17,45,543.5,86.0,1.7,30.5,276.5,244.13,172.37
2016,7,29,18,0,498.0,78.0,1.5,30.0,224.0,192.48,129.96
2016,7,29,18,15,430.0,67.5,1.4,29.0,174.5,139.55,88.36
2016,7,29,18,30,362.0,57.0,1.3,28.0,125.0,93.9,54.42
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,51.55,27.07
2016,7,29,19,0,163.0,28.0,1.2,27.0,41.0,21.78,9.93
2016,7,29,19,15,81.5,14.0,1.2,26.5,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,10.81,0.0
2016,7,30,6,15,145.5,27.5,2.25,24.0,44.5,21.39,9.57
2016,7,30,6,30,257.0,44.0,2.4,24.0,78.0,52.22,28.33
2016,7,30,6,45,357.5,54.5,2.6,24.5,126.0,90.62,52.97
2016,7,30,7,0,458.0,65.0,2.8,25.0,174.0,141.48,90.6
2016,7,30,7,15,516.0,73.0,2.8,25.5,226.5,191.23,131.43
2016,7,30,7,30,574.0,81.0,2.8,26.0,279.0,247.54,178.4
2016,7,30,7,45,623.5,84.5,2.85,26.5,334.0,302.72,224.65
2016,7,30,8,0,673.0,88.0,2.9,27.0,389.0,362.81,273.95
2016,7,30,8,15,701.5,92.5,2.85,27.5,442.0,418.77,318.91
2016,7,30,8,30,730.0,97.0,2.8,28.0,495.0,477.2,364.23
2016,7,30,8,45,755.5,99.0,2.75,28.5,546.5,532.38,405.71
2016,7,30,9,0,781.0,101.0,2.7,29.0,598.0,588.53,446.51
2016,7,30,9,15,797.0,104.0,2.65,29.5,644.5,640.03,482.61
2016,7,30,9,30,813.0,107.0,2.6,30.0,691.0,690.98,516.45
2016,7,30,9,45,828.0,107.5,2.55,30.5,733.5,736.22,544.59
2016,7,30,10,0,843.0,108.0,2.5,31.0,776.0,781.56,572.26
2016,7,30,10,15,852.0,110.0,2.5,31.5,811.5,821.95,596.48
2016,7,30,10,30,861.0,112.0,2.5,32.0,847.0,860.21,618.99
2016,7,30,10,45,870.0,111.5,2.5,32.5,876.5,893.62,638.09
2016,7,30,11,0,879.0,111.0,2.5,33.0,906.0,924.48,655.42
2016,7,30,11,15,883.5,112.0,2.55,33.0,928.0,949.87,670.97
2016,7,30,11,30,888.0,113.0,2.6,33.0,950.0,972.19,684.65
2016,7,30,11,45,895.5,110.0,2.65,33.5,965.0,990.22,694.3
2016,7,30,12,0,903.0,107.0,2.7,34.0,980.0,1005.02,702.01
2016,7,30,12,15,903.5,107.5,2.8,34.0,986.0,1013.03,707.49
2016,7,30,12,30,904.0,108.0,2.9,34.0,992.0,1017.55,710.97
2016,7,30,12,45,904.0,107.5,3.0,34.5,989.5,1017.06,710.01
2016,7,30,13,0,904.0,107.0,3.1,35.0,987.0,1013.08,707.0
2016,7,30,13,15,902.0,106.5,3.15,35.0,977.0,1003.62,701.76
2016,7,30,13,30,900.0,106.0,3.2,35.0,967.0,990.71,694.49
2016,7,30,13,45,895.5,105.5,3.3,35.0,948.5,972.0,684.0
2016,7,30,14,0,891.0,105.0,3.4,35.0,930.0,950.07,671.48
2016,7,30,14,15,885.5,104.0,3.45,35.0,904.5,923.6,655.72
2016,7,30,14,30,880.0,103.0,3.5,35.0,879.0,894.21,638.04
2016,7,30,14,45,871.5,102.0,3.55,35.0,846.0,859.44,616.77
2016,7,30,15,0,863.0,101.0,3.6,35.0,813.0,822.27,593.77
2016,7,30,15,15,853.0,99.0,3.65,34.5,774.0,780.69,568.78
2016,7,30,15,30,843.0,97.0,3.7,34.0,735.0,737.24,542.13
2016,7,30,15,45,828.5,95.5,3.75,34.0,690.5,689.45,510.96
2016,7,30,16,0,814.0,94.0,3.8,34.0,646.0,640.64,478.0
2016,7,30,16,15,796.5,91.0,3.75,33.5,597.5,588.25,441.02
2016,7,30,16,30,779.0,88.0,3.7,33.0,549.0,534.89,402.24
2016,7,30,16,45,753.0,85.5,3.7,33.0,496.5,477.77,358.79
2016,7,30,17,0,727.0,83.0,3.7,33.0,444.0,421.95,315.08
2016,7,30,17,15,695.0,78.5,3.45,32.5,390.5,363.3,268.42
2016,7,30,17,30,663.0,74.0,3.2,32.0,337.0,306.37,221.89
2016,7,30,17,45,615.0,69.0,3.0,31.5,283.5,247.92,173.67
2016,7,30,18,0,567.0,64.0,2.8,31.0,230.0,194.49,129.2
2016,7,30,18,15,498.5,56.0,2.55,30.5,179.0,139.88,85.55
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,93.26,50.79
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.0,49.76,23.77
2016,7,30,19,0,214.0,26.0,1.9,29.0,42.0,20.51,8.54
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.0,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
