Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,19.0,5.0,3.15,23.5,5.5,0.0,0.0
2016,7,31,6,0,38.0,10.0,3.3,24.0,11.0,9.83,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.2,8.34
2016,7,31,6,30,280.0,42.0,3.5,25.0,78.0,51.47,26.96
2016,7,31,6,45,385.5,50.0,3.65,25.5,126.5,89.82,50.97
2016,7,31,7,0,491.0,58.0,3.8,26.0,175.0,140.14,87.89
2016,7,31,7,15,548.0,65.5,3.8,26.0,227.5,191.12,130.18
2016,7,31,7,30,605.0,73.0,3.8,26.0,280.0,248.51,178.78
2016,7,31,7,45,653.5,75.5,3.85,26.5,335.5,304.11,225.91
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,365.23,276.56
2016,7,31,8,15,729.5,81.5,3.9,27.5,444.0,421.19,322.17
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,478.94,367.71
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,533.84,409.75
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,589.04,450.69
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,639.19,486.74
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,689.22,520.5
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,735.28,550.33
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,779.95,578.78
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,820.26,604.9
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,858.37,629.36
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,891.68,649.38
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,922.34,667.53
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,872.49,631.76
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,797.75,572.44
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,817.45,584.74
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,839.83,598.11
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,932.55,667.56
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,1014.8,720.1
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,1013.8,719.17
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,1009.32,716.7
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,999.86,711.16
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,986.97,703.54
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,967.88,690.58
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,945.65,675.7
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,919.28,660.69
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,889.97,643.69
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,851.43,619.06
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,811.41,593.41
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,770.19,566.73
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,728.98,539.81
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,680.58,507.8
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,631.48,473.39
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,579.04,436.16
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,526.63,397.83
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,469.39,354.02
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,414.07,310.49
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,355.98,264.24
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,300.79,219.1
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,243.0,171.6
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,190.61,128.25
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,137.35,86.18
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,91.85,52.46
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,49.3,25.44
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,21.06,8.5
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.88,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,25.99,11.92
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,53.81,33.31
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,88.66,55.63
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,138.86,91.7
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,187.7,131.2
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,243.75,177.43
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,300.48,223.83
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,363.59,274.7
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,420.52,320.59
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,479.72,366.87
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,536.49,410.14
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,594.5,453.11
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,646.21,490.11
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,697.44,525.35
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,745.47,555.18
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,790.26,582.18
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,831.08,608.46
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,869.78,633.13
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,904.22,653.49
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,936.11,672.01
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,961.98,686.5
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,984.78,698.99
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,1001.9,708.11
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,1015.72,715.21
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,1024.16,720.23
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,1029.13,723.19
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,1029.11,721.65
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,1025.61,718.06
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,1015.63,712.03
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,1002.22,703.98
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,983.45,692.62
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,961.4,679.25
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,934.36,662.72
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,904.39,644.29
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,869.41,622.53
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,831.95,599.04
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,789.82,573.29
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,745.84,545.96
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,697.12,514.06
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,648.24,480.74
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,594.18,442.76
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,540.07,403.61
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,482.58,360.09
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,426.25,316.19
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,365.47,268.73
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,308.12,222.45
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,248.84,173.67
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,194.73,128.81
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,139.3,85.03
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,92.26,50.35
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,48.5,23.5
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,20.3,7.4
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,20.71,7.89
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,50.74,27.72
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,88.71,51.69
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,140.43,89.53
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,190.67,130.81
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,247.61,178.47
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,303.98,225.38
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,366.0,275.81
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,423.25,321.96
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,481.66,367.51
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,537.71,409.98
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,594.75,451.84
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,645.22,487.54
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,695.61,520.98
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,742.89,550.81
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,788.8,579.17
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,828.93,603.17
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,866.83,625.37
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,900.4,644.76
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,931.28,662.26
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,956.99,676.35
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,979.56,688.42
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,996.39,697.27
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,1009.85,704.09
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,1018.36,709.41
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,1023.35,712.7
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,1022.31,712.37
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,1017.74,710.01
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,1008.16,704.64
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,995.11,697.23
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,976.69,685.39
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,954.99,671.55
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,928.26,655.64
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,898.57,637.8
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,863.42,616.32
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,825.8,593.09
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,783.83,567.73
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,739.96,540.74
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,691.94,509.56
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,642.8,476.57
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,590.4,439.74
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,536.98,401.08
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,479.31,357.43
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,422.83,313.41
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,363.32,266.34
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,305.63,219.43
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,246.5,170.89
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,192.47,126.16
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,137.15,82.51
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,90.11,47.98
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,46.25,21.43
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.0,5.89
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,14.56,3.47
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,48.78,24.36
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,88.47,49.2
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,140.24,87.31
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,191.05,129.1
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,248.31,177.05
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,305.11,224.36
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,367.07,274.48
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,424.01,320.06
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,482.73,365.43
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,538.28,407.0
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,594.39,447.59
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,645.21,482.96
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,695.91,515.82
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,742.47,544.82
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,787.49,572.29
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,828.64,596.79
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,867.6,619.53
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,900.89,638.75
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,931.43,656.12
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,957.17,671.78
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,979.77,685.53
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,996.17,694.06
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,1009.13,700.57
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,1017.11,705.56
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,1021.58,708.55
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,1021.53,707.82
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,1017.94,705.03
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,1008.35,699.74
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,995.28,692.43
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,976.37,681.88
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,954.19,669.3
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,926.98,653.19
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,896.81,635.15
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,861.13,613.45
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,823.19,590.13
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,781.49,565.25
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,737.91,538.71
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,690.05,507.88
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,641.06,474.96
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,588.23,437.98
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,534.37,399.13
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,477.37,355.97
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,421.42,312.34
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,361.7,265.21
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,303.82,218.2
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,244.68,169.63
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,190.61,124.85
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,135.64,81.49
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,88.95,47.3
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,45.18,20.79
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,18.17,4.63
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,13.36,2.31
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,48.26,23.09
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,88.07,47.69
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,139.58,85.73
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,191.57,128.75
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,249.83,177.87
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,307.36,226.18
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,367.97,275.72
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,424.79,321.59
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,483.27,367.17
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,538.82,408.25
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,594.06,447.56
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,645.85,484.0
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,696.9,517.38
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,742.93,546.25
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,787.2,573.47
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,828.04,599.25
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,866.63,623.34
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,899.38,642.44
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,929.18,659.55
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,954.8,675.3
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,977.28,689.12
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,993.6,698.01
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,1006.48,704.84
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,1014.4,709.79
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,1018.82,712.72
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,1016.74,710.54
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,1011.2,706.34
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,1001.7,700.95
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,988.79,693.52
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,969.24,681.97
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,946.62,668.52
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,919.89,652.2
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,890.29,634.02
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,855.39,612.53
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,818.12,589.35
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,776.22,563.86
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,732.58,536.84
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,686.45,506.65
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,637.37,472.85
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,583.54,434.87
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,529.69,395.78
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,473.32,353.09
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,417.78,309.76
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,357.82,262.42
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,301.22,216.37
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,242.68,168.23
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,188.72,123.46
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,134.02,80.36
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,87.68,46.55
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,44.06,20.13
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,17.35,3.26
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,13.89,2.15
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,47.85,23.47
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,87.82,48.56
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,139.24,86.54
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,191.2,129.19
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,249.85,178.21
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,306.35,225.81
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,367.73,276.2
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,425.23,322.31
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,484.58,368.2
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,540.25,409.84
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,596.44,450.39
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,648.35,486.54
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,698.28,519.12
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,744.89,547.89
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,789.91,575.05
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,830.52,599.15
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,868.9,621.5
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,901.66,639.98
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,931.63,656.56
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,956.73,671.8
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,978.68,685.15
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,993.56,692.77
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,1004.89,698.32
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,1012.7,703.25
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,1017.05,706.2
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,1014.93,705.76
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,1009.39,703.32
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,998.95,697.53
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,985.15,689.77
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,965.22,678.59
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,942.24,665.48
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,915.3,649.48
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,885.58,631.64
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,847.03,607.94
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,809.75,584.91
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,767.4,559.38
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,723.49,532.38
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,674.57,500.14
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,624.99,465.46
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,571.56,428.03
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,518.19,389.48
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,461.16,346.29
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,405.62,302.98
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,347.14,256.79
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,291.91,211.94
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,234.87,164.82
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,182.68,121.51
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,129.16,79.63
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,83.87,46.7
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,43.22,21.38
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,18.03,2.42
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,11.3,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,15.06,2.18
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,46.24,23.76
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,84.12,47.95
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,133.72,84.55
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,183.07,124.74
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,239.39,171.56
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,294.9,218.1
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,355.07,267.46
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,410.96,312.4
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,469.43,357.81
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,524.59,398.67
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,580.76,438.78
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,632.97,475.41
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,684.76,510.07
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,729.71,538.31
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,774.9,566.28
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,815.35,590.64
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,853.71,613.33
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,887.09,632.53
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,917.83,649.87
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,942.84,664.85
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,964.82,677.94
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,982.18,687.16
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,996.23,694.39
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,1003.93,698.82
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,1008.22,701.31
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,1007.08,699.5
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,1002.54,695.74
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,992.61,689.86
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,979.35,682.04
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,960.42,671.12
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,938.41,658.31
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,911.46,641.76
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,881.72,623.45
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,846.1,601.6
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,808.37,578.26
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,768.57,554.28
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,724.45,527.11
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,675.61,495.48
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,625.97,461.2
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,572.86,424.25
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,519.91,386.29
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,462.16,343.05
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,406.23,299.93
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,347.07,253.73
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,291.09,208.73
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,233.36,161.6
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,181.15,118.86
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,127.64,77.64
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,82.59,45.39
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,41.54,20.26
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.25,0.59
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.92,1.86
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,45.86,24.47
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,82.92,47.85
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,133.64,84.57
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,183.06,124.57
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,239.6,171.29
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,295.08,217.06
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,356.0,266.18
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,412.71,311.4
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,471.98,357.01
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,527.5,398.54
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,584.12,439.49
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,635.87,475.27
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,687.12,508.83
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,732.36,536.53
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,777.82,563.78
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,818.5,587.64
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,857.09,609.76
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,890.56,628.28
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,921.4,644.93
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,946.61,660.16
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,968.74,673.54
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,986.16,682.68
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,1000.3,689.88
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,1008.58,695.04
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,1013.4,698.25
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,1012.22,696.92
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,1007.57,693.59
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,997.97,688.38
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,984.95,681.19
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,965.67,670.55
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,943.19,657.93
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,915.75,641.5
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,885.45,623.26
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,848.46,600.92
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,809.63,577.22
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,767.16,550.64
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,724.9,523.95
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,676.17,492.56
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,626.63,458.65
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,573.09,421.73
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,519.7,383.75
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,461.49,341.04
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,405.21,298.34
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,346.21,252.25
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,290.39,207.37
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,231.62,159.58
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,178.68,116.44
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,125.28,75.41
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,80.96,43.89
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,39.74,18.88
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.47,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,18.49,2.06
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,46.07,26.37
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,81.15,49.29
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,129.39,84.2
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,177.41,122.5
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,232.9,167.7
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,288.76,213.45
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,349.8,262.65
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,405.61,306.99
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,463.94,351.85
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,519.8,392.77
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,577.26,433.35
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,628.14,468.72
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,678.76,502.85
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,725.89,532.73
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,771.95,561.07
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,812.91,585.59
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,851.96,608.55
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,885.17,627.47
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,911.69,642.0
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,936.96,657.43
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,959.32,671.07
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,977.12,680.52
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,991.83,688.13
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,999.84,692.74
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,1004.51,695.44
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,1002.81,693.3
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,997.76,689.26
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,957.4,664.53
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,906.55,627.07
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,887.02,615.78
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,865.35,602.87
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,878.6,617.4
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,877.73,618.05
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,841.55,595.74
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,803.4,572.24
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,760.46,546.54
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,716.05,519.46
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,667.03,487.32
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,617.74,453.38
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,563.7,415.89
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,510.11,377.62
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,452.7,334.79
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,397.31,292.28
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,338.38,246.61
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,283.06,202.56
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,225.5,156.49
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,172.98,114.33
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,120.78,74.42
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,77.95,44.03
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,38.94,19.53
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,15.17,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,44.21,22.95
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,81.26,46.32
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,131.56,82.8
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,181.27,123.03
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,238.24,170.15
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,294.43,216.97
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,356.08,267.3
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,412.75,312.79
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,472.02,358.74
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,528.44,401.19
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,586.15,443.19
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,638.35,479.83
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,690.02,514.21
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,735.53,541.49
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,781.26,568.3
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,821.9,592.34
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,860.37,614.6
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,894.1,633.84
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,925.17,651.22
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,951.04,666.97
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,973.81,680.83
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,991.78,690.71
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,1006.47,698.64
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,1014.31,703.89
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,1018.62,707.11
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,1017.87,705.86
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,1013.57,702.53
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,1003.24,696.73
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,989.44,688.89
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,970.77,678.36
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,948.81,665.78
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,921.37,649.43
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,891.01,631.18
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,856.09,609.87
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,818.68,586.78
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,776.11,561.05
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,731.7,533.71
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,682.7,501.89
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,632.67,467.98
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,579.29,430.42
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,524.9,391.01
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,466.96,347.09
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,410.38,302.9
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,350.6,255.65
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,293.0,208.81
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,233.15,159.54
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,179.04,114.95
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,124.2,72.57
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,78.52,40.26
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,36.42,15.71
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.09,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
