Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.91,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,9.64,1.52
2016,8,20,6,45,0.0,20.5,2.0,23.5,20.5,19.78,10.33
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,29.92,18.89
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,42.01,29.0
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,54.11,38.97
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,62.82,45.92
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,71.55,52.72
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,94.83,71.23
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,118.19,89.52
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,154.92,118.18
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,192.25,146.92
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,214.06,163.29
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,236.13,179.76
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,237.03,179.6
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,237.8,179.44
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,273.69,206.19
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,309.95,232.84
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,348.36,260.32
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,382.38,284.22
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,388.02,287.76
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,393.49,291.32
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,356.18,264.0
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,313.06,232.4
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,316.21,234.68
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,319.27,236.78
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,327.72,242.43
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,336.07,247.99
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,272.26,201.79
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,208.83,155.16
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,164.98,122.12
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,121.46,88.88
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,145.21,107.34
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,168.87,125.53
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,142.03,105.1
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,115.44,84.78
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,78.43,56.36
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,41.59,27.55
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,33.36,21.1
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,25.13,14.58
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,36.24,23.65
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,47.36,32.78
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,27.04,16.43
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.5
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,18.81,9.67
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,27.99,17.56
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,38.62,26.57
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,49.27,35.47
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,49.75,35.72
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,50.24,35.93
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,78.82,59.14
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,107.49,82.05
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,110.43,83.89
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,113.37,85.76
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,223.02,172.1
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,335.05,257.23
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,386.61,294.64
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,439.94,332.84
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,452.74,340.27
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,464.65,347.04
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,537.16,397.08
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,606.39,442.29
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,453.34,332.77
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,285.75,210.65
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,285.55,210.2
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,285.28,208.58
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,288.4,211.83
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,291.45,214.82
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,326.27,240.75
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,361.07,266.37
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,353.32,261.06
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,345.5,255.88
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,406.9,301.32
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,461.44,341.13
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,458.91,339.95
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,455.78,338.66
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,320.03,240.16
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,184.96,138.64
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,266.4,202.18
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,343.41,261.02
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,333.52,254.3
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,322.44,246.88
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,254.61,195.36
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,188.34,144.36
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,210.08,162.21
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,226.47,174.96
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,192.28,148.1
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,158.79,121.36
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,124.77,93.7
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,93.58,68.15
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,64.53,44.86
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,38.51,24.02
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,18.53,1.98
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.82,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.71,0.7
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,11.09,3.53
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,14.47,6.33
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,17.37,8.68
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,20.27,10.99
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,109.51,83.12
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,202.87,156.43
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,257.07,197.73
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,314.33,240.79
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,313.14,238.8
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,309.71,235.16
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,339.61,256.66
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,369.92,278.12
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,472.32,354.14
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,574.58,428.01
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,739.38,551.68
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,903.37,664.06
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,846.53,621.58
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,763.51,556.86
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,711.02,518.9
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,648.67,473.5
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,683.5,498.75
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,717.73,522.91
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,717.39,521.55
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,715.96,519.72
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,855.37,625.18
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,965.92,700.79
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,946.01,687.44
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,922.97,673.08
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,831.32,612.45
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,737.47,543.13
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,774.22,575.45
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,788.79,587.72
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,747.84,560.56
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,702.47,530.39
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,637.25,483.83
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,576.29,438.47
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,535.31,409.39
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,488.69,374.77
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,429.17,327.92
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,371.95,281.69
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,311.27,232.3
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,254.83,185.22
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,195.79,136.35
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,144.33,94.18
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,91.64,54.27
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,51.54,26.89
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,16.44,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,15.73,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,34.08,15.98
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,69.36,40.41
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,118.3,76.04
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,167.32,115.53
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,226.07,164.21
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,135.16,100.21
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,13.51,5.38
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,116.79,88.74
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,223.63,172.78
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,387.26,302.7
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,579.74,451.32
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,632.79,490.77
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,685.52,529.32
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,652.11,498.24
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,592.83,447.48
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,724.8,549.61
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,860.71,645.87
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,895.23,666.85
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,927.2,686.5
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,952.75,702.52
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,975.14,716.43
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,992.32,725.78
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,1006.05,732.9
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,1013.21,737.32
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,1016.8,739.54
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,1015.31,737.05
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,1010.24,732.38
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,999.13,725.03
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,984.55,715.55
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,964.17,702.71
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,940.58,687.81
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,911.51,668.97
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,879.59,648.22
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,839.41,621.8
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,800.51,596.18
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,755.96,567.38
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,709.87,537.17
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,657.5,500.43
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,604.97,461.83
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,548.61,420.09
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,492.59,377.54
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,431.74,329.57
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,373.58,282.52
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,312.81,233.0
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,256.42,185.99
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,196.26,136.42
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,143.1,93.19
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,90.71,53.91
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,50.56,26.6
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,16.45,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,13.76,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,34.05,13.63
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,72.17,38.32
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,124.66,76.19
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,177.13,119.26
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,237.62,170.34
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,296.46,220.73
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,361.17,275.0
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,420.18,324.29
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,481.21,373.74
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,539.08,418.74
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,596.8,462.26
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,650.21,502.13
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,702.88,538.78
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,750.83,570.14
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,797.16,599.88
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,838.29,625.6
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,877.02,649.4
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,909.92,669.03
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,939.85,686.55
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,965.22,702.14
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,987.25,715.55
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,1001.68,724.33
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,1012.34,730.81
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,1019.08,734.59
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,1022.16,736.15
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,1019.12,732.72
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,1012.44,727.12
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,1001.13,719.86
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,986.28,710.46
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,964.76,697.1
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,940.08,681.75
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,910.73,664.43
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,878.5,645.11
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,837.95,618.79
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,798.79,593.29
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,753.54,563.39
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,706.75,532.16
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,654.56,496.06
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,602.03,457.83
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,545.97,416.63
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,490.42,374.65
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,430.38,327.41
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,372.74,280.85
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,311.16,230.75
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,253.83,183.01
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,193.67,133.48
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,141.53,91.14
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,88.53,51.45
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,48.36,24.27
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,14.86,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,13.27,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,32.62,12.56
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,71.0,38.2
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,122.29,75.49
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,174.09,117.83
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,234.15,168.36
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,291.39,217.12
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,353.15,268.49
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,411.61,316.57
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,472.56,365.12
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,529.51,408.5
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,587.4,451.11
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,640.22,489.41
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,692.51,525.49
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,738.48,554.34
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,785.13,583.1
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,825.86,608.52
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,864.32,632.16
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,897.49,650.8
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,927.88,667.44
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,952.48,681.57
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,973.85,693.67
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,990.81,702.23
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,1004.36,708.74
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,1011.47,712.79
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,1014.96,714.8
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,1011.82,712.85
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,1005.07,708.86
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,993.27,701.89
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,977.99,692.89
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,957.4,680.65
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,933.58,666.46
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,904.27,648.79
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,872.09,629.25
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,780.37,570.73
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,689.62,506.23
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,645.78,477.35
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,601.67,447.39
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,569.4,426.18
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,533.1,401.35
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,513.32,388.55
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,481.27,365.44
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,422.5,319.97
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,365.13,274.28
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,304.5,225.3
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,248.2,178.65
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,188.44,129.6
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,136.45,87.42
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,84.18,48.35
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,44.66,21.62
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.33,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,14.25,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,30.41,12.58
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,65.85,37.96
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,113.36,72.52
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,162.24,111.66
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,219.49,158.67
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,275.91,205.29
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,336.51,254.3
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,393.03,299.2
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,452.43,344.66
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,508.44,385.59
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,565.97,426.02
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,573.09,427.16
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,561.75,414.89
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,600.58,439.03
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,638.39,461.1
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,703.59,504.81
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,766.9,546.31
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,769.64,545.67
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,767.79,542.8
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,766.89,541.78
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,768.2,541.97
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,802.28,566.13
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,841.57,592.99
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,922.98,652.12
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,991.31,695.64
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,988.69,693.4
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,982.69,690.0
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,971.85,684.36
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,957.73,676.78
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,941.66,668.67
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,917.2,655.19
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,887.94,639.82
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,856.01,622.46
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,662.57,490.01
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,479.19,354.4
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,536.18,400.27
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,576.71,432.32
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,499.59,376.28
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,425.19,321.86
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,371.45,282.94
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,320.55,245.29
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,280.69,215.05
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,241.47,184.63
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,202.7,154.25
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,165.14,124.17
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,128.29,94.37
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,93.86,66.38
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,61.48,40.8
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,33.27,18.35
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,13.27,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,29.52,11.15
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,65.9,36.98
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,114.66,72.49
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,164.74,112.72
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,222.27,159.95
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,277.91,206.13
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,338.59,255.18
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,395.52,300.07
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,455.19,345.1
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,511.18,384.71
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,568.35,423.13
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,620.36,459.15
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,672.5,494.39
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,719.22,524.05
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,764.6,552.28
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,805.18,578.24
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,843.77,602.86
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,876.66,624.56
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,906.89,644.62
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,932.28,660.95
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,954.68,675.51
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,735.84,530.04
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,483.16,347.82
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,749.68,543.63
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,988.97,699.22
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,985.79,695.86
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,979.26,693.21
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,899.77,642.78
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,810.11,579.2
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,801.04,575.49
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,789.58,569.47
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,828.66,601.65
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,851.5,618.58
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,812.47,594.04
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,771.66,568.58
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,634.98,472.88
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,512.34,382.46
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,557.52,420.6
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,578.9,439.23
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,522.75,398.0
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,467.61,356.81
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,408.7,311.08
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,352.26,265.98
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,292.08,217.38
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,236.66,171.59
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,177.96,123.27
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,128.03,82.78
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,78.09,45.67
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,39.72,18.99
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,13.27,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,28.58,10.52
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,64.24,36.85
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,111.34,71.53
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,160.16,110.84
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,217.33,158.06
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,273.47,205.08
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,333.69,254.58
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,389.91,300.68
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,449.08,347.93
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,505.2,391.04
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,562.96,434.14
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,614.69,472.4
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,666.31,509.76
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,713.78,542.09
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,761.42,573.41
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,802.1,600.27
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,840.86,625.67
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,874.72,646.34
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,906.24,665.34
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,837.85,615.86
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,749.62,547.36
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,867.73,635.27
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,978.99,709.07
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,833.35,607.76
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,666.95,484.39
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,748.37,544.96
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,820.53,597.1
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,898.62,656.56
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,952.42,693.33
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,932.79,680.83
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,909.95,666.77
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,880.71,649.47
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,852.73,632.94
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,810.56,605.55
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,767.42,577.27
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,524.72,399.9
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,296.97,223.64
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,458.31,352.67
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,576.43,443.25
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,520.12,400.62
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,464.82,358.42
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,405.77,311.62
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,349.2,265.57
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,289.42,216.43
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,234.39,170.3
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,175.07,121.35
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,124.83,80.61
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,75.56,43.97
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,38.05,17.64
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,12.78,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,27.59,9.4
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,62.88,35.32
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,110.85,70.3
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,149.15,105.06
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,182.71,135.96
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,177.43,136.28
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,155.89,120.76
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,289.55,226.2
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,454.4,355.11
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,396.24,308.84
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,296.68,227.97
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,358.81,275.72
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,428.96,328.43
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,489.65,372.98
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,558.71,422.79
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,432.34,327.41
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,291.99,219.45
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,605.55,463.35
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,908.49,675.56
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,813.74,605.12
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,685.78,505.77
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,493.75,367.99
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,286.55,213.17
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,523.38,391.19
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,756.27,556.33
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,699.63,513.61
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,649.53,476.47
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,821.74,610.14
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,963.22,710.37
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,941.57,695.51
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,916.79,679.61
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,647.95,490.06
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,376.74,281.42
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,600.76,458.72
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,776.23,588.42
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,731.26,557.6
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,686.92,528.03
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,635.23,491.13
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,583.25,452.12
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,526.68,409.27
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,470.82,365.9
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,222.19,172.64
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,10.61,3.01
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,8.68,1.48
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,6.75,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,5.3,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
