Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,12.29,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,27.52,8.39
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,63.3,34.68
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,111.64,69.91
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,161.84,110.64
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,219.69,158.94
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,234.58,177.83
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,225.76,174.29
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,327.05,253.9
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,453.46,352.87
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,510.11,396.33
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,567.72,439.5
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,619.86,478.33
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,671.7,515.9
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,718.95,547.23
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,765.08,577.35
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,805.86,604.37
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,840.9,627.31
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,825.24,613.71
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,788.29,580.97
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,740.98,544.94
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,686.87,503.82
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,685.45,501.43
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,682.68,497.88
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,564.97,413.96
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,438.46,322.04
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,431.2,317.34
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,423.74,312.12
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,471.56,347.23
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,518.61,381.24
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,376.65,279.08
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,233.08,172.87
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,259.76,193.7
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,286.31,214.12
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,366.8,275.31
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,439.43,329.56
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,502.91,379.34
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,554.36,419.21
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,566.83,431.19
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,561.85,429.75
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,482.88,370.23
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,414.95,318.31
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,208.06,159.78
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,23.16,13.17
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,19.3,10.16
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,15.43,7.04
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,12.05,4.24
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.67,1.41
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.3,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.93,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.98,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,11.8,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,24.3,7.21
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,58.06,34.26
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,103.38,67.87
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,148.48,103.47
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,203.28,148.15
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,240.77,181.99
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,269.17,206.7
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,304.65,235.1
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,336.65,259.52
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,439.04,338.73
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,562.08,431.54
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,614.78,468.88
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,666.5,504.95
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,714.09,536.44
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,760.77,566.19
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,801.75,592.56
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,840.83,617.45
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,788.39,577.2
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,714.41,518.6
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,834.34,607.3
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,951.01,684.56
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,963.38,691.07
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,972.11,696.23
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,909.22,653.73
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,836.46,599.78
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,655.78,475.23
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,466.67,339.39
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,616.76,449.81
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,762.06,551.38
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,841.24,610.08
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,901.94,651.85
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,871.2,632.97
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,838.01,613.07
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,666.85,493.03
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,503.55,371.75
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,603.53,450.84
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,671.31,503.51
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,567.88,427.03
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,476.66,359.01
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,474.68,359.83
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,456.43,346.72
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,397.2,300.3
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,340.6,254.95
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,280.06,206.19
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,223.4,159.68
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,166.03,113.07
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,116.56,73.69
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,67.52,38.04
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,30.24,10.79
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,11.8,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,25.57,6.32
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,61.73,34.59
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,109.25,69.5
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,158.06,108.68
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,215.3,155.81
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,272.28,203.31
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,333.45,253.24
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,390.28,298.83
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,450.05,345.23
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,505.74,386.54
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,562.62,427.25
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,614.82,464.91
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,666.96,501.62
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,713.52,532.19
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,760.27,561.41
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,595.48,441.57
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,387.09,284.07
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,515.48,378.31
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,642.58,467.22
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,627.8,454.68
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,610.75,441.51
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,646.88,466.0
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,682.89,489.83
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,842.99,605.96
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,987.44,701.55
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,885.78,632.94
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,774.75,553.09
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,869.68,624.81
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,948.38,678.31
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,925.67,663.6
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,900.17,647.99
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,790.15,573.71
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,682.75,496.09
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,715.59,523.79
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,733.88,540.32
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,676.58,501.29
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,619.03,461.91
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,502.66,377.22
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,401.72,302.08
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,355.7,269.07
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,311.14,236.25
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,270.69,205.52
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,231.97,175.62
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,190.98,143.76
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,152.07,113.01
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,114.12,82.84
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,79.15,54.99
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,47.58,30.4
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,21.1,6.72
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.81,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,24.13,13.57
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,39.6,26.71
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,58.46,42.54
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,77.4,58.21
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,97.87,74.69
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,118.4,90.85
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,138.4,106.24
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,158.78,121.68
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,163.64,124.74
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,168.34,127.66
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,205.25,155.44
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,242.93,183.2
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,278.31,208.72
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,319.37,237.9
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,345.98,256.48
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,372.83,275.06
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,461.88,338.14
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,560.18,404.93
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,606.74,436.08
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,653.93,467.64
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,664.4,473.64
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,681.63,484.29
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,819.97,581.63
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,953.57,670.21
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,848.69,598.19
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,739.01,522.24
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,723.8,513.47
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,707.55,503.15
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,799.1,571.09
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,876.3,626.51
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,845.52,607.26
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,812.64,587.6
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,685.13,499.61
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,567.29,415.67
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,620.48,460.28
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,653.07,488.54
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,485.4,365.73
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,333.22,250.99
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,399.79,304.8
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,439.84,335.25
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,379.72,288.14
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,324.34,243.92
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,265.38,196.51
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,211.76,152.6
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,155.23,107.0
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,106.88,68.86
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,60.63,34.87
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,25.23,6.04
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,10.81,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,22.99,3.91
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,58.4,33.55
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,105.46,68.41
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,153.64,106.97
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,210.3,153.47
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,264.72,198.79
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,325.03,248.12
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,383.73,295.06
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,444.0,341.75
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,499.64,383.59
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,557.06,425.36
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,609.44,462.77
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,661.9,499.13
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,709.03,530.11
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,755.28,558.51
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,709.57,521.85
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,642.85,469.63
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,686.18,498.56
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,729.82,526.36
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,837.06,603.33
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,943.01,672.21
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,949.57,674.01
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,956.47,677.18
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,962.69,681.4
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,965.78,683.77
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,962.22,682.11
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,955.53,678.65
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,845.23,604.48
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,733.46,525.49
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,814.87,587.98
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,881.74,636.64
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,850.78,617.03
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,817.65,596.72
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,780.6,573.93
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,741.65,549.14
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,695.75,519.39
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,649.09,488.36
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,598.88,453.32
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,548.34,417.06
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,492.1,375.98
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,437.44,334.84
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,376.63,287.29
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,320.91,242.48
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,261.45,194.35
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,207.49,149.96
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,151.25,104.57
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,103.66,67.16
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,57.55,33.12
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,22.47,2.92
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,10.32,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,21.34,2.44
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,56.05,32.88
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,100.8,66.4
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,148.89,104.69
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,204.53,150.09
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,258.55,194.82
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,318.22,243.49
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,374.01,288.31
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,433.21,334.61
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,489.57,377.59
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,545.8,419.4
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,597.69,456.58
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,649.91,493.0
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,696.94,524.91
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,743.36,555.68
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,783.9,582.47
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,822.86,607.58
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,856.49,627.69
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,888.01,646.23
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,913.01,661.72
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,935.3,675.49
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,782.73,567.62
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,609.08,440.04
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,611.95,442.24
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,614.01,442.97
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,619.51,447.02
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,624.23,450.59
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,794.12,576.73
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,938.9,676.78
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,831.99,603.51
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,723.6,525.14
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,486.59,359.23
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,255.09,187.9
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,523.87,395.21
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,747.4,556.91
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,700.81,524.86
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,653.38,492.8
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,601.52,455.83
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,549.72,418.06
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,492.98,376.23
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,437.77,334.38
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,378.02,287.37
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,319.75,240.44
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,259.92,191.93
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,205.79,147.36
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,149.27,101.78
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,101.58,64.44
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,55.54,31.03
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,21.15,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,10.32,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,23.28,1.27
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,59.78,31.28
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,110.37,67.66
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,161.61,109.21
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,222.08,159.85
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,279.35,208.92
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,342.09,261.62
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,311.86,241.83
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,241.07,186.09
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,278.5,214.57
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,317.06,243.2
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,413.84,316.84
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,521.3,396.35
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,535.05,403.5
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,539.1,403.86
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,525.31,391.86
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,507.27,376.74
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,463.4,343.15
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,423.24,312.12
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,503.12,370.38
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,591.92,433.28
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,444.76,327.69
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,297.78,219.56
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,664.45,498.13
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,992.84,720.16
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,908.99,662.45
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,805.39,585.71
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,738.46,538.43
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,665.15,485.95
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,729.23,535.0
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,786.03,577.7
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,598.3,443.0
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,414.86,307.08
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,369.96,275.22
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,325.96,243.22
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,367.79,276.69
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,409.69,309.64
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,365.7,277.2
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,319.28,242.86
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,303.37,232.01
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,281.57,216.14
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,245.11,187.96
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,208.99,159.5
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,171.72,129.91
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,135.97,101.03
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,100.99,72.72
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,68.74,46.7
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,40.05,24.06
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,16.34,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.36,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.81,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,23.15,0.23
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,57.64,31.39
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,106.07,66.36
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,126.44,89.64
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,131.68,99.09
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,153.36,117.34
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,174.62,134.47
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,239.75,185.29
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,310.65,240.07
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,350.94,270.35
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,391.87,300.58
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,432.9,330.67
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,473.91,360.26
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,617.86,470.81
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,771.62,580.71
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,812.39,606.83
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,850.93,631.89
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,884.04,651.83
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,914.44,669.82
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,938.76,685.05
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,959.83,698.21
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,974.56,707.55
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,985.78,714.75
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,804.51,590.19
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,596.23,434.36
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,584.26,425.93
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,564.04,411.04
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,779.17,573.31
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,954.02,693.28
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,931.72,678.23
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,906.29,662.45
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,875.88,644.4
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,842.69,624.36
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,788.1,588.18
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,731.57,548.24
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,593.21,446.75
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,463.65,349.45
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,517.96,394.36
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,543.93,416.27
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,486.56,373.08
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,430.88,330.35
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,370.78,282.57
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,312.73,235.42
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,252.33,186.26
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,198.24,141.7
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,141.05,96.03
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,93.48,59.46
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,49.01,27.66
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.87,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,10.32,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,21.04,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,55.1,30.98
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,101.57,64.92
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,150.16,103.47
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,208.57,151.47
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,264.11,198.06
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,327.35,250.17
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,298.93,231.11
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,242.37,186.58
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,389.7,302.51
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,560.13,432.61
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,428.45,330.46
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,248.36,187.51
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,245.53,184.83
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,242.38,181.6
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,189.79,141.36
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,137.1,100.81
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,242.13,180.38
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,355.85,263.71
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,430.56,318.0
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,506.46,372.22
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,620.43,454.01
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,736.06,534.25
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,871.86,635.06
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,989.64,713.87
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,985.1,710.14
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,977.05,705.15
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,854.21,621.92
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,718.4,521.44
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,821.98,602.2
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,899.89,657.14
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,796.73,586.61
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,687.03,505.76
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,732.47,543.8
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,752.97,561.37
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,644.61,483.15
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,541.55,406.14
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,556.94,420.96
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,552.93,420.1
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,495.08,376.86
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,438.66,333.73
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,376.82,284.76
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,318.78,237.67
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,257.61,187.98
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,201.37,141.67
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,142.86,94.95
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,94.7,58.02
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,49.06,25.61
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,16.96,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,9.83,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,19.51,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,53.28,31.55
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,99.1,65.68
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,147.83,103.96
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,205.76,150.86
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,262.67,197.57
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,328.62,251.26
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,388.38,300.16
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,450.05,349.43
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,509.88,395.58
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,573.03,442.95
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,626.56,481.7
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,678.91,518.59
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,729.25,552.19
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,779.08,584.27
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,819.99,610.94
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,858.81,636.02
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,893.55,657.14
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,921.08,673.34
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,945.32,688.47
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,966.4,701.56
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,981.73,709.55
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,993.63,715.41
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,1000.06,719.3
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,1002.94,721.06
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,998.3,716.97
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,990.13,710.79
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,976.46,702.34
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,959.41,691.83
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,936.36,677.48
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,910.29,661.21
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,882.82,643.79
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,847.99,621.44
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,807.34,595.3
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,764.72,567.63
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,717.26,537.24
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,668.63,505.06
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,614.09,465.72
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,560.37,426.07
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,501.15,381.95
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,443.38,337.65
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,380.46,288.24
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,321.32,240.45
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,259.08,189.46
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,201.91,142.01
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,141.83,93.93
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,92.83,56.43
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,47.13,23.95
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,17.47,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,9.34,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,18.53,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,52.24,30.3
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,97.65,64.11
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,146.45,102.5
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,204.41,149.54
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,260.58,195.96
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,324.88,248.58
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,383.74,296.87
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,444.49,345.56
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,503.18,390.94
