Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,564.84,437.3
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,617.95,475.91
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,671.06,513.48
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,719.86,546.34
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,769.39,578.42
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,810.75,605.57
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,850.09,631.16
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,884.2,651.74
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,911.24,667.45
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,935.7,682.54
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,957.05,695.59
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,976.06,706.02
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,991.86,714.41
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,997.82,717.97
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,1000.15,719.38
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,996.29,716.95
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,988.79,712.35
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,975.81,704.03
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,959.34,693.59
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,936.57,679.41
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,910.6,663.2
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,879.35,643.23
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,845.34,621.4
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,804.29,594.94
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,764.45,569.13
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,717.37,538.93
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,668.99,507.38
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,614.95,468.32
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,560.7,428.16
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,502.46,384.45
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,445.47,340.37
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,383.53,291.32
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,324.58,243.14
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,261.61,190.95
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,204.47,142.78
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,144.65,93.99
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,94.93,55.23
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,44.58,21.18
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,15.41,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,40.8,24.23
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,72.58,49.05
2016,9,10,7,15,131.5,80.0,0.75,23.5,110.5,108.13,77.72
2016,9,10,7,30,165.0,102.0,0.8,24.0,147.0,147.81,109.96
2016,9,10,7,45,82.5,102.0,0.9,24.5,124.5,129.98,98.52
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,98.99,74.78
2016,9,10,8,15,21.0,145.0,1.1,25.0,155.5,150.89,115.84
2016,9,10,8,30,42.0,188.0,1.2,25.0,209.0,208.1,160.18
2016,9,10,8,45,190.0,209.5,1.35,25.5,316.5,319.13,245.89
2016,9,10,9,0,338.0,231.0,1.5,26.0,424.0,446.18,340.95
2016,9,10,9,15,544.5,176.5,1.65,26.0,519.0,549.11,418.88
2016,9,10,9,30,751.0,122.0,1.8,26.0,614.0,666.18,505.54
2016,9,10,9,45,569.5,214.5,2.0,26.0,602.0,657.06,494.83
2016,9,10,10,0,388.0,307.0,2.2,26.0,590.0,626.63,469.35
2016,9,10,10,15,595.0,221.0,2.3,26.0,678.5,732.23,548.61
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,838.97,622.2
2016,9,10,10,45,811.5,135.5,2.5,26.5,796.0,871.67,641.68
2016,9,10,11,0,821.0,136.0,2.6,27.0,825.0,901.81,660.01
2016,9,10,11,15,826.5,137.5,2.7,27.0,845.0,926.52,676.07
2016,9,10,11,30,832.0,139.0,2.8,27.0,865.0,942.73,686.68
2016,9,10,11,45,849.0,130.5,2.9,27.0,880.5,961.75,699.29
2016,9,10,12,0,866.0,122.0,3.0,27.0,896.0,977.68,709.97
2016,9,10,12,15,866.5,122.5,3.05,27.0,899.5,983.45,713.79
2016,9,10,12,30,867.0,123.0,3.1,27.0,903.0,985.66,715.53
2016,9,10,12,45,867.0,122.0,3.15,27.5,898.5,982.26,712.35
2016,9,10,13,0,867.0,121.0,3.2,28.0,894.0,975.29,707.05
2016,9,10,13,15,864.0,120.0,3.25,28.0,880.5,961.9,699.1
2016,9,10,13,30,861.0,119.0,3.3,28.0,867.0,945.09,689.04
2016,9,10,13,45,573.0,258.0,3.35,28.0,750.5,813.73,600.28
2016,9,10,14,0,285.0,397.0,3.4,28.0,634.0,674.55,497.09
2016,9,10,14,15,304.0,376.5,3.4,28.0,621.0,661.56,490.18
2016,9,10,14,30,323.0,356.0,3.4,28.0,608.0,646.36,480.95
2016,9,10,14,45,431.0,298.5,3.4,28.0,617.5,668.66,500.46
2016,9,10,15,0,539.0,241.0,3.4,28.0,627.0,676.68,509.53
2016,9,10,15,15,662.5,171.5,3.35,28.0,617.0,675.89,512.36
2016,9,10,15,30,786.0,102.0,3.3,28.0,607.0,658.43,502.91
2016,9,10,15,45,762.5,100.5,3.3,28.0,558.5,604.58,463.6
2016,9,10,16,0,739.0,99.0,3.3,28.0,510.0,550.87,423.61
2016,9,10,16,15,712.0,94.5,3.15,27.5,458.5,492.88,379.84
2016,9,10,16,30,685.0,90.0,3.0,27.0,407.0,435.74,335.38
2016,9,10,16,45,639.0,86.5,2.9,27.0,352.5,372.88,284.77
2016,9,10,17,0,593.0,83.0,2.8,27.0,298.0,314.04,236.12
2016,9,10,17,15,537.5,75.0,2.7,26.5,244.0,251.99,184.68
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,195.9,137.41
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,136.45,89.28
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,87.36,51.44
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.0,42.35,18.95
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,13.57,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.85,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,18.45,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,53.88,29.08
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,102.11,64.86
2016,9,11,7,15,387.0,65.0,2.65,20.5,152.0,151.57,104.92
2016,9,11,7,30,467.0,77.0,2.5,21.0,203.0,211.83,155.18
2016,9,11,7,45,522.0,86.0,2.35,22.0,257.0,268.82,203.24
2016,9,11,8,0,577.0,95.0,2.2,23.0,311.0,331.64,254.8
2016,9,11,8,15,615.0,101.5,2.05,23.5,365.0,389.59,301.72
2016,9,11,8,30,653.0,108.0,1.9,24.0,419.0,450.64,349.29
2016,9,11,8,45,680.5,113.5,1.8,25.0,470.5,507.46,391.3
2016,9,11,9,0,708.0,119.0,1.7,26.0,522.0,565.52,432.42
2016,9,11,9,15,728.5,123.5,1.65,26.0,569.0,618.8,470.51
2016,9,11,9,30,749.0,128.0,1.6,26.0,616.0,670.82,506.68
2016,9,11,9,45,765.0,131.5,1.6,26.5,658.5,718.95,537.68
2016,9,11,10,0,781.0,135.0,1.6,27.0,701.0,765.95,566.75
2016,9,11,10,15,792.5,137.5,1.6,27.5,736.5,806.76,591.2
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,845.58,614.02
2016,9,11,10,45,813.5,141.0,1.6,28.5,801.0,878.81,632.96
2016,9,11,11,0,823.0,142.0,1.6,29.0,830.0,909.48,650.12
2016,9,11,11,15,828.5,143.5,1.6,29.0,850.5,934.18,664.72
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,955.78,677.46
2016,9,11,11,45,866.0,127.0,1.65,29.5,890.0,973.8,687.32
2016,9,11,12,0,898.0,109.0,1.7,30.0,909.0,994.45,698.88
2016,9,11,12,15,899.0,109.5,1.7,30.0,913.0,1000.81,702.4
2016,9,11,12,30,900.0,110.0,1.7,30.0,917.0,1003.48,703.93
2016,9,11,12,45,899.5,109.0,1.75,30.0,912.0,999.39,702.14
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,991.61,698.24
2016,9,11,13,15,896.5,107.5,1.8,30.0,893.5,978.78,690.71
2016,9,11,13,30,894.0,107.0,1.8,30.0,880.0,962.39,681.1
2016,9,11,13,45,890.0,105.0,1.85,30.0,858.5,939.57,668.13
2016,9,11,14,0,886.0,103.0,1.9,30.0,837.0,913.43,653.08
2016,9,11,14,15,879.0,102.0,1.9,30.0,807.5,882.55,634.42
2016,9,11,14,30,872.0,101.0,1.9,30.0,778.0,848.81,613.86
2016,9,11,14,45,853.5,103.5,1.95,30.0,739.5,806.72,588.13
2016,9,11,15,0,835.0,106.0,2.0,30.0,701.0,763.0,561.0
2016,9,11,15,15,820.5,103.0,2.0,30.0,658.0,717.78,532.1
2016,9,11,15,30,806.0,100.0,2.0,30.0,615.0,668.28,499.85
2016,9,11,15,45,788.5,96.5,2.05,30.0,567.0,615.27,462.94
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,561.79,424.5
2016,9,11,16,15,745.0,89.0,2.0,29.5,466.5,502.98,381.17
2016,9,11,16,30,719.0,85.0,1.9,29.0,414.0,445.21,337.17
2016,9,11,16,45,684.0,79.0,1.85,29.0,359.5,382.86,287.84
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,323.15,239.07
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,259.85,187.36
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,202.31,139.33
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,141.77,90.1
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,91.22,50.94
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,42.41,16.5
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,12.76,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.0,11.5,8.36,0.0
2016,9,12,6,30,122.0,17.0,0.6,20.0,23.0,18.94,0.0
2016,9,12,6,45,247.0,32.0,0.6,20.5,64.0,55.58,28.12
2016,9,12,7,0,372.0,47.0,0.6,21.0,105.0,107.16,65.74
2016,9,12,7,15,453.0,57.0,0.7,22.0,157.0,159.04,107.33
2016,9,12,7,30,534.0,67.0,0.8,23.0,209.0,220.54,157.92
2016,9,12,7,45,584.0,74.5,0.95,24.0,264.0,278.23,206.3
2016,9,12,8,0,634.0,82.0,1.1,25.0,319.0,341.05,257.58
2016,9,12,8,15,670.0,87.5,1.25,25.5,373.0,400.18,305.3
2016,9,12,8,30,706.0,93.0,1.4,26.0,427.0,462.08,353.64
2016,9,12,8,45,729.0,98.5,1.55,26.5,478.5,519.06,396.88
2016,9,12,9,0,752.0,104.0,1.7,27.0,530.0,576.19,438.95
2016,9,12,9,15,771.5,107.5,1.7,27.5,577.5,629.62,476.4
2016,9,12,9,30,791.0,111.0,1.7,28.0,625.0,682.71,512.21
2016,9,12,9,45,804.0,114.5,1.7,28.5,666.5,730.26,541.89
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,776.31,570.04
2016,9,12,10,15,827.5,120.0,1.7,29.0,743.5,816.96,595.34
2016,9,12,10,30,838.0,122.0,1.7,29.0,779.0,851.4,616.39
2016,9,12,10,45,845.5,123.5,1.75,29.5,807.5,883.94,635.4
2016,9,12,11,0,853.0,125.0,1.8,30.0,836.0,913.71,652.54
2016,9,12,11,15,858.0,126.5,1.85,30.0,856.0,938.21,667.62
2016,9,12,11,30,863.0,128.0,1.9,30.0,876.0,959.52,680.8
2016,9,12,11,45,866.0,128.0,1.95,30.5,888.0,974.03,688.44
2016,9,12,12,0,869.0,128.0,2.0,31.0,900.0,985.1,694.07
2016,9,12,12,15,869.5,128.5,2.0,31.0,903.5,990.72,697.28
2016,9,12,12,30,870.0,129.0,2.0,31.0,907.0,992.77,698.46
2016,9,12,12,45,867.0,129.5,2.05,31.0,901.0,987.81,696.01
2016,9,12,13,0,864.0,130.0,2.1,31.0,895.0,979.31,691.54
2016,9,12,13,15,860.0,129.5,2.1,31.0,881.0,965.34,683.23
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,948.0,672.94
2016,9,12,13,45,847.5,129.0,2.15,31.0,844.0,923.74,658.84
2016,9,12,14,0,839.0,129.0,2.2,31.0,821.0,896.53,642.86
2016,9,12,14,15,830.0,127.5,2.2,31.0,791.0,868.86,626.1
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,833.98,604.58
2016,9,12,14,45,806.5,125.0,2.2,31.0,723.5,792.79,578.77
2016,9,12,15,0,792.0,124.0,2.2,31.0,686.0,749.83,551.57
2016,9,12,15,15,776.0,120.5,2.2,30.5,642.5,701.68,521.54
2016,9,12,15,30,760.0,117.0,2.2,30.0,599.0,652.46,489.33
2016,9,12,15,45,734.0,115.0,2.2,30.0,550.0,598.35,450.97
2016,9,12,16,0,708.0,113.0,2.2,30.0,501.0,543.85,411.35
2016,9,12,16,15,679.0,107.5,2.1,29.5,449.0,484.9,367.87
2016,9,12,16,30,650.0,102.0,2.0,29.0,397.0,427.46,324.16
2016,9,12,16,45,604.5,96.5,1.9,29.0,342.5,364.77,274.63
2016,9,12,17,0,559.0,91.0,1.8,29.0,288.0,306.14,227.05
2016,9,12,17,15,500.5,81.5,1.65,28.5,234.5,243.83,176.37
2016,9,12,17,30,442.0,72.0,1.5,28.0,181.0,186.79,129.37
2016,9,12,17,45,350.5,59.0,1.35,27.5,131.0,128.05,82.79
2016,9,12,18,0,259.0,46.0,1.2,27.0,81.0,80.42,46.84
2016,9,12,18,15,147.0,27.5,1.2,26.5,45.5,36.63,14.01
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,9.12,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,37.0,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,74.0,16.0,0.8,22.0,20.0,16.44,0.0
2016,9,13,6,45,195.5,33.0,0.9,22.5,59.5,51.77,26.7
2016,9,13,7,0,317.0,50.0,1.0,23.0,99.0,100.83,62.42
2016,9,13,7,15,399.5,61.5,1.2,23.5,150.0,150.88,102.29
2016,9,13,7,30,482.0,73.0,1.4,24.0,201.0,212.09,152.58
2016,9,13,7,45,241.0,58.5,1.6,25.0,122.5,143.73,106.86
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,42.49,29.04
2016,9,13,8,15,163.0,113.0,1.75,26.0,190.0,190.37,147.14
2016,9,13,8,30,326.0,182.0,1.7,26.0,336.0,353.68,272.93
2016,9,13,8,45,282.0,214.0,1.7,26.5,358.0,379.68,291.04
2016,9,13,9,0,238.0,246.0,1.7,27.0,380.0,396.39,302.01
2016,9,13,9,15,323.5,250.5,1.6,27.5,450.5,474.05,358.67
2016,9,13,9,30,409.0,255.0,1.5,28.0,521.0,559.5,418.73
2016,9,13,9,45,445.5,259.0,1.45,28.5,566.0,609.65,452.1
2016,9,13,10,0,482.0,263.0,1.4,29.0,611.0,661.29,485.89
2016,9,13,10,15,392.5,312.5,1.3,29.0,605.5,650.98,474.73
2016,9,13,10,30,303.0,362.0,1.2,29.0,600.0,639.31,462.85
2016,9,13,10,45,193.0,379.0,1.15,29.5,532.5,562.17,406.39
2016,9,13,11,0,83.0,396.0,1.1,30.0,465.0,477.7,344.43
2016,9,13,11,15,89.0,400.5,1.1,30.0,476.5,489.88,353.29
2016,9,13,11,30,95.0,405.0,1.1,30.0,488.0,501.96,361.37
2016,9,13,11,45,199.0,416.0,1.1,30.5,592.0,623.09,444.82
2016,9,13,12,0,303.0,427.0,1.1,31.0,696.0,745.87,524.95
2016,9,13,12,15,368.5,401.0,1.15,31.0,729.0,784.42,550.86
2016,9,13,12,30,434.0,375.0,1.2,31.0,762.0,828.55,580.83
2016,9,13,12,45,345.0,406.0,1.25,31.0,712.5,765.95,538.7
2016,9,13,13,0,256.0,437.0,1.3,31.0,663.0,709.5,500.68
2016,9,13,13,15,221.0,434.5,1.4,31.0,627.5,662.36,470.62
2016,9,13,13,30,186.0,432.0,1.5,31.0,592.0,623.03,444.93
2016,9,13,13,45,231.0,412.5,1.6,31.0,606.5,640.15,459.21
2016,9,13,14,0,276.0,393.0,1.7,31.0,621.0,661.51,475.71
2016,9,13,14,15,197.0,382.0,1.75,31.0,542.0,566.1,410.08
2016,9,13,14,30,118.0,371.0,1.8,31.0,463.0,481.56,350.91
2016,9,13,14,45,251.5,333.0,1.9,31.0,515.0,551.51,404.86
2016,9,13,15,0,385.0,295.0,2.0,31.0,567.0,604.74,445.41
2016,9,13,15,15,523.0,227.0,2.05,30.5,571.0,624.25,463.48
2016,9,13,15,30,661.0,159.0,2.1,30.0,575.0,627.46,469.91
2016,9,13,15,45,478.5,192.5,2.2,30.0,481.0,510.76,384.87
2016,9,13,16,0,296.0,226.0,2.3,30.0,387.0,408.36,308.7
2016,9,13,16,15,148.0,121.0,2.25,29.5,201.5,204.75,156.15
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,15.44,6.77
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,13.02,4.89
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.61,2.96
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.68,1.41
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,148.0,34.0,1.2,23.5,56.5,48.37,25.55
2016,9,14,7,0,296.0,50.0,1.4,24.0,95.0,97.61,60.44
2016,9,14,7,15,376.5,62.5,1.45,24.5,145.0,146.93,99.58
2016,9,14,7,30,457.0,75.0,1.5,25.0,195.0,207.14,148.79
2016,9,14,7,45,514.0,83.0,1.55,25.5,248.5,263.17,195.52
2016,9,14,8,0,571.0,91.0,1.6,26.0,302.0,325.22,246.21
2016,9,14,8,15,609.5,97.5,1.7,26.5,355.0,382.98,292.68
2016,9,14,8,30,648.0,104.0,1.8,27.0,408.0,443.88,340.13
2016,9,14,8,45,674.0,110.0,1.95,27.5,458.5,500.01,382.81
2016,9,14,9,0,700.0,116.0,2.1,28.0,509.0,557.23,425.05
2016,9,14,9,15,720.5,120.0,2.2,28.0,555.5,609.46,463.31
2016,9,14,9,30,741.0,124.0,2.3,28.0,602.0,660.46,499.93
2016,9,14,9,45,484.5,231.0,2.45,28.5,552.0,610.2,458.14
2016,9,14,10,0,228.0,338.0,2.6,29.0,502.0,527.07,392.23
2016,9,14,10,15,509.5,237.5,2.65,29.0,628.0,675.98,504.56
2016,9,14,10,30,791.0,137.0,2.7,29.0,754.0,830.06,611.75
2016,9,14,10,45,401.5,189.0,2.8,29.5,502.5,561.98,421.54
2016,9,14,11,0,12.0,241.0,2.9,30.0,251.0,247.34,182.22
2016,9,14,11,15,102.0,337.0,2.95,30.0,425.0,443.23,328.31
2016,9,14,11,30,192.0,433.0,3.0,30.0,599.0,631.46,460.76
2016,9,14,11,45,100.5,320.5,3.1,30.5,408.0,428.19,315.35
2016,9,14,12,0,9.0,208.0,3.2,31.0,217.0,212.34,155.57
2016,9,14,12,15,235.5,287.0,3.25,31.0,497.0,534.14,396.69
2016,9,14,12,30,462.0,366.0,3.3,31.0,777.0,846.35,611.68
2016,9,14,12,45,419.0,380.5,3.35,31.0,751.5,817.68,589.54
2016,9,14,13,0,376.0,395.0,3.4,31.0,726.0,781.39,564.77
2016,9,14,13,15,369.0,392.5,3.4,31.0,713.0,767.43,555.76
2016,9,14,13,30,362.0,390.0,3.4,31.0,700.0,752.06,545.67
2016,9,14,13,45,591.5,260.0,3.4,31.0,750.5,829.29,605.66
2016,9,14,14,0,821.0,130.0,3.4,31.0,801.0,882.88,643.55
2016,9,14,14,15,812.5,128.5,3.4,31.0,771.5,851.37,623.08
2016,9,14,14,30,804.0,127.0,3.4,31.0,742.0,817.32,601.46
2016,9,14,14,45,484.0,230.5,3.45,31.0,595.5,638.43,475.64
2016,9,14,15,0,164.0,334.0,3.5,31.0,449.0,469.02,348.48
2016,9,14,15,15,117.5,304.5,3.45,30.5,384.5,397.43,297.54
2016,9,14,15,30,71.0,275.0,3.4,30.0,320.0,324.77,244.37
2016,9,14,15,45,38.0,222.0,3.35,30.0,246.0,245.94,185.43
2016,9,14,16,0,5.0,169.0,3.3,30.0,172.0,167.98,125.99
2016,9,14,16,15,200.0,163.0,3.15,29.5,252.5,275.53,211.58
2016,9,14,16,30,395.0,157.0,3.0,29.0,333.0,355.31,272.01
2016,9,14,16,45,499.5,116.0,2.9,29.0,308.0,334.78,253.87
2016,9,14,17,0,604.0,75.0,2.8,29.0,283.0,303.1,225.01
2016,9,14,17,15,546.5,67.5,2.45,28.5,229.0,240.88,173.26
2016,9,14,17,30,489.0,60.0,2.1,28.0,175.0,184.88,126.2
2016,9,14,17,45,405.0,48.5,1.8,27.5,126.5,126.49,79.15
2016,9,14,18,0,321.0,37.0,1.5,27.0,78.0,78.3,42.39
2016,9,14,18,15,160.5,18.5,1.45,26.5,39.0,27.73,5.56
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,10.74,0.0
2016,9,15,6,45,93.0,34.5,1.25,22.5,47.0,43.23,23.61
2016,9,15,7,0,158.0,59.0,1.5,23.0,83.0,84.15,55.59
2016,9,15,7,15,221.0,81.5,1.4,23.5,130.5,130.78,92.58
2016,9,15,7,30,284.0,104.0,1.3,24.0,178.0,185.1,136.43
2016,9,15,7,45,337.0,120.5,1.2,25.0,229.0,237.37,178.47
2016,9,15,8,0,390.0,137.0,1.1,26.0,280.0,298.24,226.22
2016,9,15,8,15,429.5,150.5,1.1,26.5,331.5,353.28,269.02
2016,9,15,8,30,469.0,164.0,1.1,27.0,383.0,411.97,313.3
2016,9,15,8,45,503.5,172.5,1.1,27.5,433.0,466.05,352.97
2016,9,15,9,0,538.0,181.0,1.1,28.0,483.0,522.51,393.16
2016,9,15,9,15,561.5,189.0,1.2,28.5,528.5,573.19,428.68
2016,9,15,9,30,585.0,197.0,1.3,29.0,574.0,624.49,463.83
2016,9,15,9,45,340.5,265.5,1.45,29.5,488.0,532.27,394.57
2016,9,15,10,0,96.0,334.0,1.6,30.0,402.0,413.16,304.25
2016,9,15,10,15,131.0,357.0,1.7,30.0,455.5,475.71,349.7
2016,9,15,10,30,166.0,380.0,1.8,30.0,509.0,534.39,390.84
2016,9,15,10,45,173.5,389.0,1.95,30.5,528.0,555.65,404.62
2016,9,15,11,0,181.0,398.0,2.1,31.0,547.0,576.65,418.4
2016,9,15,11,15,428.0,316.5,2.15,31.0,681.5,740.13,536.1
2016,9,15,11,30,675.0,235.0,2.2,31.0,816.0,899.95,645.5
2016,9,15,11,45,676.5,238.5,2.3,31.0,827.0,914.39,653.75
2016,9,15,12,0,678.0,242.0,2.4,31.0,838.0,925.98,661.63
2016,9,15,12,15,472.5,339.5,2.45,31.0,755.5,828.38,592.85
2016,9,15,12,30,267.0,437.0,2.5,31.0,673.0,723.17,517.71
2016,9,15,12,45,277.0,431.5,2.55,31.5,675.5,726.13,520.09
2016,9,15,13,0,287.0,426.0,2.6,32.0,678.0,727.7,520.81
2016,9,15,13,15,477.5,331.5,2.6,32.0,742.0,813.93,584.31
2016,9,15,13,30,668.0,237.0,2.6,32.0,806.0,888.89,638.6
2016,9,15,13,45,657.0,236.0,2.6,32.0,783.5,864.07,622.09
2016,9,15,14,0,646.0,235.0,2.6,32.0,761.0,837.03,604.89
2016,9,15,14,15,635.0,231.0,2.6,32.0,731.5,804.92,584.31
2016,9,15,14,30,624.0,227.0,2.6,32.0,702.0,771.01,562.36
2016,9,15,14,45,635.5,207.5,2.65,32.0,671.0,737.88,541.7
2016,9,15,15,0,647.0,188.0,2.7,32.0,640.0,701.67,518.52
2016,9,15,15,15,628.0,182.0,2.7,31.5,597.5,654.11,487.05
2016,9,15,15,30,609.0,176.0,2.7,31.0,555.0,606.19,454.61
2016,9,15,15,45,590.0,166.5,2.75,31.0,509.0,554.66,418.11
2016,9,15,16,0,571.0,157.0,2.8,31.0,463.0,501.28,379.36
2016,9,15,16,15,538.5,148.0,2.65,30.5,412.5,444.04,336.9
2016,9,15,16,30,506.0,139.0,2.5,30.0,362.0,389.07,294.99
2016,9,15,16,45,475.0,124.5,2.45,30.0,311.5,331.72,249.84
2016,9,15,17,0,444.0,110.0,2.4,30.0,261.0,277.13,205.71
2016,9,15,17,15,385.5,96.0,2.1,29.0,209.5,217.71,158.07
2016,9,15,17,30,327.0,82.0,1.8,28.0,158.0,164.9,115.3
2016,9,15,17,45,256.5,63.0,1.55,27.5,112.0,111.82,73.14
2016,9,15,18,0,186.0,44.0,1.3,27.0,66.0,67.42,39.2
2016,9,15,18,15,93.0,22.0,1.25,26.5,33.0,26.35,4.05
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,16.1,0.0
2016,9,16,6,45,191.0,31.0,0.95,23.5,55.5,49.62,24.48
2016,9,16,7,0,310.0,48.0,1.1,24.0,94.0,97.92,59.96
2016,9,16,7,15,392.0,59.5,0.9,24.5,144.0,148.37,99.9
2016,9,16,7,30,474.0,71.0,0.7,25.0,194.0,207.91,148.2
2016,9,16,7,45,529.5,79.5,0.5,26.0,247.5,264.88,194.44
2016,9,16,8,0,585.0,88.0,0.3,27.0,301.0,327.68,243.35
2016,9,16,8,15,623.0,94.0,0.4,27.5,354.5,385.42,288.67
2016,9,16,8,30,661.0,100.0,0.5,28.0,408.0,446.21,334.84
2016,9,16,8,45,687.5,105.5,0.6,28.5,458.5,502.69,376.49
2016,9,16,9,0,714.0,111.0,0.7,29.0,509.0,560.27,417.64
2016,9,16,9,15,734.0,115.0,0.7,29.0,556.0,612.72,453.99
2016,9,16,9,30,754.0,119.0,0.7,29.0,603.0,663.93,488.54
2016,9,16,9,45,769.5,122.5,0.7,29.5,644.5,711.61,517.75
2016,9,16,10,0,785.0,126.0,0.7,30.0,686.0,758.07,545.24
2016,9,16,10,15,796.0,128.5,0.7,30.0,721.0,798.29,569.35
2016,9,16,10,30,807.0,131.0,0.7,30.0,756.0,836.44,591.96
2016,9,16,10,45,528.0,266.0,0.7,30.5,681.0,754.57,534.18
2016,9,16,11,0,249.0,401.0,0.7,31.0,606.0,649.02,457.12
2016,9,16,11,15,540.5,269.5,0.7,31.0,728.5,795.62,560.84
2016,9,16,11,30,832.0,138.0,0.7,31.0,851.0,942.74,652.08
2016,9,16,11,45,847.0,131.0,0.75,31.5,865.5,955.27,656.81
2016,9,16,12,0,862.0,124.0,0.8,32.0,880.0,970.15,664.9
2016,9,16,12,15,593.0,272.0,0.85,32.0,793.0,876.79,607.18
2016,9,16,12,30,324.0,420.0,0.9,32.0,706.0,760.75,528.0
2016,9,16,12,45,592.0,272.0,1.0,32.5,790.5,874.21,609.3
2016,9,16,13,0,860.0,124.0,1.1,33.0,875.0,963.87,664.99
2016,9,16,13,15,857.0,123.5,1.15,33.0,861.0,950.57,657.0
2016,9,16,13,30,854.0,123.0,1.2,33.0,847.0,933.89,648.27
2016,9,16,13,45,848.5,121.5,1.25,33.0,825.0,910.58,635.49
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,884.19,620.8
2016,9,16,14,15,835.0,118.0,1.4,33.0,773.0,852.18,603.09
2016,9,16,14,30,827.0,116.0,1.5,33.0,743.0,821.35,585.88
2016,9,16,14,45,810.0,116.5,1.6,33.0,705.0,779.41,561.12
2016,9,16,15,0,793.0,117.0,1.7,33.0,667.0,735.87,534.9
2016,9,16,15,15,777.0,114.0,1.75,32.5,623.5,688.1,505.96
2016,9,16,15,30,761.0,111.0,1.8,32.0,580.0,639.26,474.53
2016,9,16,15,45,740.5,106.5,1.85,32.0,532.5,585.26,436.98
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,531.8,398.64
2016,9,16,16,15,691.0,97.0,1.85,31.5,433.0,472.92,355.53
2016,9,16,16,30,662.0,92.0,1.8,31.0,381.0,415.57,312.08
2016,9,16,16,45,622.5,85.0,1.75,31.0,327.5,353.61,263.23
2016,9,16,17,0,583.0,78.0,1.7,31.0,274.0,295.07,215.68
2016,9,16,17,15,523.0,70.0,1.55,30.0,220.5,233.1,165.54
2016,9,16,17,30,463.0,62.0,1.4,29.0,167.0,177.68,120.03
2016,9,16,17,45,373.5,49.5,1.25,28.5,118.5,119.39,73.93
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,72.02,38.42
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,25.18,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.5,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,97.0,14.0,1.4,23.0,17.0,16.89,0.0
2016,9,17,6,45,221.0,29.0,1.7,23.5,56.0,50.51,23.78
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,100.15,60.28
2016,9,17,7,15,427.5,54.5,1.85,24.5,145.5,151.1,101.01
2016,9,17,7,30,510.0,65.0,1.7,25.0,196.0,211.86,151.1
2016,9,17,7,45,561.0,73.0,1.55,26.0,249.5,268.87,198.69
2016,9,17,8,0,612.0,81.0,1.4,27.0,303.0,331.14,249.02
2016,9,17,8,15,649.0,87.0,1.15,27.5,356.5,389.87,295.18
2016,9,17,8,30,686.0,93.0,0.9,28.0,410.0,451.49,341.15
2016,9,17,8,45,708.5,99.0,0.65,29.0,460.0,507.49,379.71
2016,9,17,9,0,731.0,105.0,0.4,30.0,510.0,564.13,416.0
2016,9,17,9,15,486.0,197.0,0.45,30.0,477.0,531.46,390.14
2016,9,17,9,30,241.0,289.0,0.5,30.0,444.0,466.31,340.93
2016,9,17,9,45,228.0,312.5,0.55,30.5,466.5,491.56,357.66
2016,9,17,10,0,215.0,336.0,0.6,31.0,489.0,515.12,372.08
2016,9,17,10,15,226.0,346.0,0.7,31.0,514.0,542.67,390.98
2016,9,17,10,30,237.0,356.0,0.8,31.0,539.0,570.2,409.73
2016,9,17,10,45,307.5,348.5,0.9,31.5,595.0,638.82,456.36
2016,9,17,11,0,378.0,341.0,1.0,32.0,651.0,703.19,499.08
2016,9,17,11,15,355.0,370.5,1.05,32.0,667.0,721.34,509.15
2016,9,17,11,30,332.0,400.0,1.1,32.0,683.0,737.2,518.19
2016,9,17,11,45,176.5,359.5,1.15,32.5,510.5,542.2,386.45
2016,9,17,12,0,21.0,319.0,1.2,33.0,338.0,335.43,240.39
2016,9,17,12,15,428.5,230.5,1.2,33.0,607.0,670.12,483.17
2016,9,17,12,30,836.0,142.0,1.2,33.0,876.0,973.25,674.56
2016,9,17,12,45,834.5,141.5,1.3,33.0,870.5,968.35,669.52
2016,9,17,13,0,833.0,141.0,1.4,33.0,865.0,959.97,666.19
2016,9,17,13,15,829.5,140.0,1.45,33.0,850.5,945.73,658.63
2016,9,17,13,30,826.0,139.0,1.5,33.0,836.0,928.19,649.13
2016,9,17,13,45,820.5,137.0,1.55,33.0,814.0,904.55,635.86
2016,9,17,14,0,815.0,135.0,1.6,33.0,792.0,877.91,620.71
2016,9,17,14,15,806.0,133.0,1.6,33.0,762.0,845.4,601.21
2016,9,17,14,30,797.0,131.0,1.6,33.0,732.0,810.41,580.06
2016,9,17,14,45,771.5,134.5,1.65,33.0,692.5,765.72,552.85
2016,9,17,15,0,746.0,138.0,1.7,33.0,653.0,721.79,525.79
2016,9,17,15,15,728.5,134.0,1.7,33.0,609.5,673.54,494.39
2016,9,17,15,30,711.0,130.0,1.7,33.0,566.0,624.53,461.1
2016,9,17,15,45,687.0,125.5,1.75,33.0,518.0,570.43,423.63
2016,9,17,16,0,663.0,121.0,1.8,33.0,470.0,516.79,385.38
2016,9,17,16,15,631.0,114.5,1.75,32.5,418.5,457.65,342.35
2016,9,17,16,30,599.0,108.0,1.7,32.0,367.0,400.49,299.38
2016,9,17,16,45,556.5,99.5,1.65,31.5,314.0,339.25,252.06
2016,9,17,17,0,514.0,91.0,1.6,31.0,261.0,281.88,206.33
2016,9,17,17,15,452.0,80.5,1.45,30.5,208.5,219.63,156.2
2016,9,17,17,30,390.0,70.0,1.3,30.0,156.0,165.93,112.48
2016,9,17,17,45,300.5,54.5,1.2,29.5,109.5,109.61,68.66
2016,9,17,18,0,211.0,39.0,1.1,29.0,63.0,64.29,34.99
2016,9,17,18,15,105.5,19.5,1.15,28.5,31.5,23.61,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,13.27,0.0
2016,9,18,6,45,152.5,31.0,1.8,24.5,51.0,46.21,22.66
2016,9,18,7,0,259.0,50.0,2.0,25.0,88.0,92.14,57.14
2016,9,18,7,15,341.5,64.0,2.0,25.0,137.0,141.04,95.85
2016,9,18,7,30,424.0,78.0,2.0,25.0,186.0,199.86,144.05
2016,9,18,7,45,483.0,87.5,2.0,25.5,239.0,255.72,190.62
2016,9,18,8,0,542.0,97.0,2.0,26.0,292.0,319.73,242.84
2016,9,18,8,15,581.5,104.0,2.0,26.5,345.0,376.77,288.7
2016,9,18,8,30,621.0,111.0,2.0,27.0,398.0,437.09,335.62
2016,9,18,8,45,650.0,117.0,2.0,27.5,448.0,493.38,378.06
2016,9,18,9,0,679.0,123.0,2.0,28.0,498.0,551.11,420.16
2016,9,18,9,15,700.5,127.5,1.9,28.5,544.5,603.38,456.56
2016,9,18,9,30,722.0,132.0,1.8,29.0,591.0,655.66,491.7
2016,9,18,9,45,736.5,136.5,1.75,29.5,632.0,702.4,521.92
2016,9,18,10,0,751.0,141.0,1.7,30.0,673.0,746.13,548.41
2016,9,18,10,15,762.5,143.5,1.6,30.0,707.5,785.48,572.17
2016,9,18,10,30,774.0,146.0,1.5,30.0,742.0,822.88,594.24
2016,9,18,10,45,782.0,148.5,1.4,30.5,769.5,855.04,611.33
2016,9,18,11,0,790.0,151.0,1.3,31.0,797.0,884.63,626.47
2016,9,18,11,15,796.0,152.5,1.15,31.0,816.5,908.59,638.34
2016,9,18,11,30,802.0,154.0,1.0,31.0,836.0,929.57,648.11
2016,9,18,11,45,834.0,136.0,0.85,31.5,854.5,946.01,653.51
2016,9,18,12,0,866.0,118.0,0.7,32.0,873.0,965.48,660.49
2016,9,18,12,15,867.0,118.5,0.6,32.0,876.0,971.07,661.33
2016,9,18,12,30,868.0,119.0,0.5,32.0,879.0,973.09,660.3
2016,9,18,12,45,691.5,230.0,0.4,32.0,833.0,925.67,630.22
2016,9,18,13,0,515.0,341.0,0.3,32.0,787.0,863.92,587.17
2016,9,18,13,15,548.5,320.0,0.35,32.0,788.0,867.38,592.39
2016,9,18,13,30,582.0,299.0,0.4,32.0,789.0,867.51,594.75
2016,9,18,13,45,717.5,205.0,0.45,32.0,792.5,883.6,609.15
2016,9,18,14,0,853.0,111.0,0.5,32.0,796.0,880.1,608.5
2016,9,18,14,15,726.5,175.5,0.55,32.0,743.0,822.39,574.81
2016,9,18,14,30,600.0,240.0,0.6,32.0,690.0,758.39,534.61
2016,9,18,14,45,645.0,206.0,0.7,32.0,667.5,739.66,526.69
2016,9,18,15,0,690.0,172.0,0.8,32.0,645.0,713.25,512.83
2016,9,18,15,15,589.0,191.0,0.85,32.0,576.5,630.72,457.69
2016,9,18,15,30,488.0,210.0,0.9,32.0,508.0,552.99,404.76
2016,9,18,15,45,552.5,171.0,0.95,32.0,481.5,529.06,390.47
2016,9,18,16,0,617.0,132.0,1.0,32.0,455.0,499.87,370.91
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,457.26,340.56
2016,9,18,16,30,672.0,86.0,1.0,31.0,373.0,410.2,305.4
2016,9,18,16,45,631.0,80.0,1.0,31.0,319.5,348.3,257.09
2016,9,18,17,0,590.0,74.0,1.0,31.0,266.0,289.99,210.1
2016,9,18,17,15,527.0,66.0,0.95,30.5,212.5,227.06,159.31
2016,9,18,17,30,464.0,58.0,0.9,30.0,159.0,171.07,113.54
2016,9,18,17,45,366.5,46.0,0.85,29.5,111.0,112.41,67.95
2016,9,18,18,0,269.0,34.0,0.8,29.0,63.0,65.67,33.47
2016,9,18,18,15,134.5,17.0,0.85,28.5,31.5,22.25,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,64.0,13.0,1.9,24.0,15.0,14.82,0.0
2016,9,19,6,45,203.0,28.0,2.2,24.5,53.5,47.97,21.82
2016,9,19,7,0,342.0,43.0,2.5,25.0,92.0,98.74,58.92
2016,9,19,7,15,430.0,53.0,2.55,25.5,143.0,150.13,99.75
2016,9,19,7,30,518.0,63.0,2.6,26.0,194.0,212.0,150.7
2016,9,19,7,45,579.5,69.0,2.65,27.0,249.0,270.9,200.02
2016,9,19,8,0,641.0,75.0,2.7,28.0,304.0,336.23,253.43
2016,9,19,8,15,678.0,80.0,2.6,28.5,358.5,395.43,301.3
2016,9,19,8,30,715.0,85.0,2.5,29.0,413.0,457.16,349.39
2016,9,19,8,45,741.5,89.0,2.45,29.5,464.5,514.61,392.71
