Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,768.0,93.0,2.4,30.0,516.0,572.98,435.15
2016,9,19,9,15,787.0,96.0,2.25,30.5,563.0,625.94,471.84
2016,9,19,9,30,806.0,99.0,2.1,31.0,610.0,678.42,506.24
2016,9,19,9,45,820.0,101.5,2.0,31.5,651.5,725.84,535.22
2016,9,19,10,0,834.0,104.0,1.9,32.0,693.0,768.53,560.35
2016,9,19,10,15,844.5,106.0,1.85,32.0,728.0,808.96,585.05
2016,9,19,10,30,855.0,108.0,1.8,32.0,763.0,847.12,607.97
2016,9,19,10,45,863.0,109.0,1.8,32.5,791.0,879.53,626.21
2016,9,19,11,0,871.0,110.0,1.8,33.0,819.0,909.12,642.53
2016,9,19,11,15,876.0,111.0,1.9,33.0,838.5,932.92,657.57
2016,9,19,11,30,881.0,112.0,2.0,33.0,858.0,953.44,670.69
2016,9,19,11,45,885.5,111.0,2.1,33.5,870.0,967.97,678.81
2016,9,19,12,0,890.0,110.0,2.2,34.0,882.0,978.99,684.87
2016,9,19,12,15,890.5,110.0,2.25,34.0,885.0,983.6,687.98
2016,9,19,12,30,891.0,110.0,2.3,34.0,888.0,984.53,689.0
2016,9,19,12,45,890.0,109.5,2.4,34.5,882.0,979.8,685.74
2016,9,19,13,0,889.0,109.0,2.5,35.0,876.0,971.42,680.34
2016,9,19,13,15,885.5,108.5,2.55,35.0,861.5,957.07,672.27
2016,9,19,13,30,882.0,108.0,2.6,35.0,847.0,939.23,662.12
2016,9,19,13,45,876.0,107.0,2.7,35.0,824.0,915.21,648.49
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,888.04,632.79
2016,9,19,14,15,862.0,104.5,2.85,34.5,770.5,855.63,614.53
2016,9,19,14,30,854.0,103.0,2.9,34.0,740.0,820.51,594.3
2016,9,19,14,45,842.0,101.0,2.95,34.0,702.0,779.18,568.48
2016,9,19,15,0,830.0,99.0,3.0,34.0,664.0,735.85,541.03
2016,9,19,15,15,814.0,96.5,3.0,33.5,620.5,690.0,512.32
2016,9,19,15,30,798.0,94.0,3.0,33.0,577.0,640.09,479.54
2016,9,19,15,45,776.5,90.5,3.0,33.0,528.0,584.84,439.96
2016,9,19,16,0,755.0,87.0,3.0,33.0,479.0,529.59,399.3
2016,9,19,16,15,725.5,83.0,2.85,32.5,426.5,469.96,354.64
2016,9,19,16,30,696.0,79.0,2.7,32.0,374.0,412.05,309.82
2016,9,19,16,45,654.5,73.5,2.55,32.0,319.5,349.27,259.47
2016,9,19,17,0,613.0,68.0,2.4,32.0,265.0,290.09,210.68
2016,9,19,17,15,550.0,61.0,2.2,31.0,211.0,227.05,159.25
2016,9,19,17,30,487.0,54.0,2.0,30.0,157.0,170.93,112.93
2016,9,19,17,45,385.0,43.0,1.8,29.5,109.0,111.42,66.43
2016,9,19,18,0,283.0,32.0,1.6,29.0,61.0,64.4,31.63
2016,9,19,18,15,141.5,16.0,1.6,28.5,30.5,21.31,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,14.21,0.0
2016,9,20,6,45,215.0,27.5,1.85,23.5,53.0,48.49,21.5
2016,9,20,7,0,354.0,43.0,2.1,24.0,92.0,100.62,60.06
2016,9,20,7,15,441.0,53.0,2.0,24.5,143.5,152.51,101.49
2016,9,20,7,30,528.0,63.0,1.9,25.0,195.0,214.74,152.83
2016,9,20,7,45,587.5,69.0,1.85,26.0,250.5,273.52,202.04
2016,9,20,8,0,647.0,75.0,1.8,27.0,306.0,338.49,254.94
2016,9,20,8,15,684.0,80.5,1.7,27.5,360.0,398.52,303.06
2016,9,20,8,30,721.0,86.0,1.6,28.0,414.0,461.02,351.16
2016,9,20,8,45,748.5,89.5,1.5,29.0,466.0,518.78,393.12
2016,9,20,9,0,776.0,93.0,1.4,30.0,518.0,577.54,433.84
2016,9,20,9,15,795.0,96.0,1.45,30.5,565.5,630.82,470.88
2016,9,20,9,30,814.0,99.0,1.5,31.0,613.0,683.6,505.93
2016,9,20,9,45,827.0,102.0,1.55,31.5,654.5,731.08,535.46
2016,9,20,10,0,840.0,105.0,1.6,32.0,696.0,773.68,561.32
2016,9,20,10,15,850.5,107.0,1.65,32.0,731.5,814.24,586.74
2016,9,20,10,30,861.0,109.0,1.7,32.0,767.0,852.52,610.52
2016,9,20,10,45,867.5,111.5,1.8,32.5,794.5,885.28,629.92
2016,9,20,11,0,874.0,114.0,1.9,33.0,822.0,915.12,647.42
2016,9,20,11,15,878.5,115.0,1.9,33.0,842.0,938.44,661.08
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,958.44,672.77
2016,9,20,11,45,889.5,114.0,1.95,33.5,874.0,973.77,680.84
2016,9,20,12,0,896.0,112.0,2.0,34.0,886.0,985.6,686.86
2016,9,20,12,15,896.5,112.0,2.0,34.0,888.5,990.15,689.39
2016,9,20,12,30,897.0,112.0,2.0,34.0,891.0,990.99,689.85
2016,9,20,12,45,895.0,112.0,2.0,34.5,885.0,985.72,685.32
2016,9,20,13,0,893.0,112.0,2.0,35.0,879.0,976.79,678.74
2016,9,20,13,15,463.5,228.5,2.0,35.0,626.5,689.07,493.05
2016,9,20,13,30,34.0,345.0,2.0,35.0,374.0,381.82,272.82
2016,9,20,13,45,453.5,227.0,2.05,35.0,588.0,660.8,479.31
2016,9,20,14,0,873.0,109.0,2.1,35.0,802.0,891.94,632.21
2016,9,20,14,15,864.0,107.0,2.05,34.5,771.0,857.99,610.19
2016,9,20,14,30,855.0,105.0,2.0,34.0,740.0,821.4,588.74
2016,9,20,14,45,827.0,110.5,2.0,34.0,699.0,778.68,562.3
2016,9,20,15,0,799.0,116.0,2.0,34.0,658.0,731.46,532.6
2016,9,20,15,15,782.0,113.0,2.0,34.0,613.5,682.62,501.43
2016,9,20,15,30,765.0,110.0,2.0,34.0,569.0,632.83,467.58
2016,9,20,15,45,740.5,106.5,2.0,34.0,520.0,577.99,429.07
2016,9,20,16,0,716.0,103.0,2.0,34.0,471.0,522.64,389.16
2016,9,20,16,15,684.5,97.5,1.9,33.5,418.0,462.3,344.87
2016,9,20,16,30,653.0,92.0,1.8,33.0,365.0,403.79,300.48
2016,9,20,16,45,606.0,85.5,1.7,32.5,310.5,340.13,250.95
2016,9,20,17,0,559.0,79.0,1.6,32.0,256.0,280.8,203.34
2016,9,20,17,15,493.5,69.5,1.45,31.0,203.0,217.76,152.68
2016,9,20,17,30,428.0,60.0,1.3,30.0,150.0,162.03,107.44
2016,9,20,17,45,324.5,46.5,1.15,29.5,102.5,102.92,61.92
2016,9,20,18,0,221.0,33.0,1.0,29.0,55.0,57.6,28.44
2016,9,20,18,15,110.5,16.5,1.0,28.5,27.5,20.98,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,9.83,0.0
2016,9,21,6,45,135.0,30.0,0.8,23.5,47.0,43.5,20.31
2016,9,21,7,0,239.0,51.0,0.9,24.0,84.0,90.28,56.45
2016,9,21,7,15,321.0,67.0,0.95,24.5,133.5,139.78,95.35
2016,9,21,7,30,403.0,83.0,1.0,25.0,183.0,199.17,143.34
2016,9,21,7,45,472.0,92.0,1.1,26.0,238.0,256.57,190.07
2016,9,21,8,0,541.0,101.0,1.2,27.0,293.0,323.18,243.13
2016,9,21,8,15,382.0,145.0,1.2,27.5,291.5,326.42,248.25
2016,9,21,8,30,223.0,189.0,1.2,28.0,290.0,305.71,232.92
2016,9,21,8,45,223.5,216.5,1.25,28.5,328.0,346.34,263.04
2016,9,21,9,0,224.0,244.0,1.3,29.0,366.0,386.62,291.75
2016,9,21,9,15,152.0,262.0,1.35,29.0,348.5,368.91,277.22
2016,9,21,9,30,80.0,280.0,1.4,29.0,331.0,338.91,253.48
2016,9,21,9,45,82.0,300.0,1.45,29.5,355.0,364.48,271.24
2016,9,21,10,0,84.0,320.0,1.5,30.0,379.0,390.04,288.47
2016,9,21,10,15,190.5,333.5,1.55,30.5,476.0,500.78,368.4
2016,9,21,10,30,297.0,347.0,1.6,31.0,573.0,618.86,450.04
2016,9,21,10,45,293.5,365.5,1.65,31.5,596.0,644.31,464.77
2016,9,21,11,0,290.0,384.0,1.7,32.0,619.0,668.46,479.22
2016,9,21,11,15,300.5,385.0,1.8,32.0,634.0,685.77,491.07
2016,9,21,11,30,311.0,386.0,1.9,32.0,649.0,702.19,502.41
2016,9,21,11,45,304.5,393.0,2.0,32.5,653.0,707.72,505.02
2016,9,21,12,0,298.0,400.0,2.1,33.0,657.0,711.76,506.76
2016,9,21,12,15,286.0,412.0,2.2,33.0,659.0,714.34,508.38
2016,9,21,12,30,274.0,424.0,2.3,33.0,661.0,715.55,509.14
2016,9,21,12,45,286.5,410.0,2.4,33.0,656.5,711.59,507.75
2016,9,21,13,0,299.0,396.0,2.5,33.0,652.0,706.17,505.45
2016,9,21,13,15,589.5,258.0,2.55,33.0,751.5,840.63,603.76
2016,9,21,13,30,880.0,120.0,2.6,33.0,851.0,946.43,673.48
2016,9,21,13,45,875.5,118.5,2.65,33.0,828.0,923.14,658.76
2016,9,21,14,0,871.0,117.0,2.7,33.0,805.0,896.64,643.09
2016,9,21,14,15,862.5,115.0,2.75,33.0,774.0,863.12,622.8
2016,9,21,14,30,854.0,113.0,2.8,33.0,743.0,826.93,600.64
2016,9,21,14,45,843.5,110.0,2.85,33.0,705.5,789.09,577.18
2016,9,21,15,0,833.0,107.0,2.9,33.0,668.0,745.35,549.47
2016,9,21,15,15,627.0,167.0,2.9,32.5,573.0,628.7,468.67
2016,9,21,15,30,421.0,227.0,2.9,32.0,478.0,522.29,391.14
2016,9,21,15,45,591.5,159.5,2.9,32.0,479.5,539.14,406.44
2016,9,21,16,0,762.0,92.0,2.9,32.0,481.0,534.51,404.22
2016,9,21,16,15,732.0,87.5,2.8,31.5,427.5,473.79,358.42
2016,9,21,16,30,702.0,83.0,2.7,31.0,374.0,414.97,312.78
2016,9,21,16,45,661.5,76.5,2.6,30.5,319.0,351.36,262.11
2016,9,21,17,0,621.0,70.0,2.5,30.0,264.0,291.25,212.63
2016,9,21,17,15,557.0,62.0,2.2,29.0,209.0,226.75,159.48
2016,9,21,17,30,493.0,54.0,1.9,28.0,154.0,169.3,111.71
2016,9,21,17,45,390.5,42.0,1.65,27.5,105.0,108.97,64.38
2016,9,21,18,0,288.0,30.0,1.4,27.0,56.0,61.23,28.28
2016,9,21,18,15,144.0,15.0,1.4,26.5,28.0,20.52,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,58.0,10.0,1.1,21.0,11.0,11.66,0.0
2016,9,22,6,45,174.5,28.0,1.35,21.5,48.5,45.06,19.75
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,93.3,57.14
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,143.94,97.58
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,205.91,148.51
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,262.95,196.04
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,325.47,246.59
2016,9,22,8,15,605.0,101.5,1.3,26.0,346.5,384.39,293.33
2016,9,22,8,30,645.0,109.0,1.4,27.0,400.0,446.58,340.89
2016,9,22,8,45,670.5,116.0,1.5,28.0,450.5,503.04,382.61
2016,9,22,9,0,696.0,123.0,1.6,29.0,501.0,560.5,423.58
2016,9,22,9,15,717.5,127.5,1.7,29.0,548.0,613.38,461.85
2016,9,22,9,30,739.0,132.0,1.8,29.0,595.0,666.18,499.24
2016,9,22,9,45,753.5,136.5,1.95,29.5,636.0,713.39,531.08
2016,9,22,10,0,768.0,141.0,2.1,30.0,677.0,757.39,559.26
2016,9,22,10,15,779.5,143.5,2.15,30.5,711.5,797.07,583.53
2016,9,22,10,30,791.0,146.0,2.2,31.0,746.0,834.72,606.23
2016,9,22,10,45,798.5,148.5,2.25,31.5,773.0,866.62,624.97
2016,9,22,11,0,806.0,151.0,2.3,32.0,800.0,895.86,641.92
2016,9,22,11,15,811.0,152.0,2.35,32.0,819.0,918.37,655.86
2016,9,22,11,30,816.0,153.0,2.4,32.0,838.0,937.81,667.95
2016,9,22,11,45,816.0,155.5,2.5,32.5,848.0,950.87,675.17
2016,9,22,12,0,816.0,158.0,2.6,33.0,858.0,960.54,680.39
2016,9,22,12,15,816.0,158.5,2.65,33.0,860.0,964.69,683.21
2016,9,22,12,30,816.0,159.0,2.7,33.0,862.0,965.39,684.03
2016,9,22,12,45,539.0,288.5,2.8,33.0,751.5,833.57,596.77
2016,9,22,13,0,262.0,418.0,2.9,33.0,641.0,693.92,496.98
2016,9,22,13,15,530.0,288.0,2.95,33.0,729.0,812.97,586.39
2016,9,22,13,30,798.0,158.0,3.0,33.0,817.0,914.21,656.14
2016,9,22,13,45,467.0,272.5,3.1,33.0,655.5,719.3,523.06
2016,9,22,14,0,136.0,387.0,3.2,33.0,494.0,521.97,379.37
2016,9,22,14,15,189.0,367.5,3.25,33.0,510.0,542.42,396.89
2016,9,22,14,30,242.0,348.0,3.3,33.0,526.0,559.1,410.63
2016,9,22,14,45,136.5,306.0,3.35,33.0,405.0,423.31,312.89
2016,9,22,15,0,31.0,264.0,3.4,33.0,284.0,289.26,213.79
2016,9,22,15,15,215.5,247.5,3.4,32.5,375.5,406.48,305.72
2016,9,22,15,30,400.0,231.0,3.4,32.0,467.0,506.5,381.76
2016,9,22,15,45,248.5,225.0,3.45,32.0,367.5,387.74,292.83
2016,9,22,16,0,97.0,219.0,3.5,32.0,268.0,274.92,207.37
2016,9,22,16,15,48.5,163.5,3.4,31.5,188.0,187.94,141.73
2016,9,22,16,30,0.0,108.0,3.3,31.0,108.0,105.06,77.72
2016,9,22,16,45,0.0,91.5,3.25,30.5,91.5,88.88,65.41
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,72.73,52.8
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,56.62,39.95
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,40.57,26.89
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,26.55,15.3
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.17
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,9.5,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,41.25,17.37
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,88.96,54.08
2016,9,23,7,15,360.0,57.5,2.85,24.5,130.5,138.56,93.22
2016,9,23,7,30,451.0,70.0,3.0,25.0,180.0,200.37,143.82
2016,9,23,7,45,529.5,74.0,3.2,25.5,235.5,258.9,192.89
2016,9,23,8,0,608.0,78.0,3.4,26.0,291.0,325.81,248.3
2016,9,23,8,15,304.0,88.5,3.45,26.5,195.0,232.76,180.22
2016,9,23,8,30,0.0,99.0,3.5,27.0,99.0,96.05,71.59
2016,9,23,8,45,0.0,122.5,3.6,27.5,122.5,119.19,89.61
2016,9,23,9,0,0.0,146.0,3.7,28.0,146.0,142.41,107.26
2016,9,23,9,15,99.0,216.5,3.75,28.0,278.0,286.96,220.29
2016,9,23,9,30,198.0,287.0,3.8,28.0,410.0,434.56,331.68
2016,9,23,9,45,227.5,304.5,3.85,28.5,455.5,483.3,366.33
2016,9,23,10,0,257.0,322.0,3.9,29.0,501.0,540.04,406.44
2016,9,23,10,15,197.5,344.5,3.9,29.5,486.0,518.23,387.6
2016,9,23,10,30,138.0,367.0,3.9,30.0,471.0,498.09,370.09
2016,9,23,10,45,94.5,361.0,3.95,30.5,433.5,450.46,333.77
2016,9,23,11,0,51.0,355.0,4.0,31.0,396.0,407.25,300.44
2016,9,23,11,15,53.5,367.0,4.0,31.0,410.5,423.27,311.83
2016,9,23,11,30,56.0,379.0,4.0,31.0,425.0,439.2,322.97
2016,9,23,11,45,214.5,383.0,4.0,31.5,565.0,603.03,442.91
2016,9,23,12,0,373.0,387.0,4.0,32.0,705.0,769.45,558.91
2016,9,23,12,15,210.5,384.5,4.05,32.0,564.0,603.7,440.72
2016,9,23,12,30,48.0,382.0,4.1,32.0,423.0,436.17,318.32
2016,9,23,12,45,114.0,404.5,4.15,32.0,501.5,531.56,388.64
2016,9,23,13,0,180.0,427.0,4.2,32.0,580.0,617.12,449.95
2016,9,23,13,15,342.0,371.5,4.2,32.0,655.5,715.91,523.1
2016,9,23,13,30,504.0,316.0,4.2,32.0,731.0,808.06,590.05
2016,9,23,13,45,666.0,219.0,4.25,32.0,751.0,844.48,620.05
2016,9,23,14,0,828.0,122.0,4.3,32.0,771.0,864.71,634.45
2016,9,23,14,15,819.0,120.5,4.3,32.0,740.0,832.08,613.23
2016,9,23,14,30,810.0,119.0,4.3,32.0,709.0,796.95,590.55
2016,9,23,14,45,795.5,117.0,4.35,32.0,671.5,754.69,562.98
2016,9,23,15,0,781.0,115.0,4.4,32.0,634.0,710.76,533.99
2016,9,23,15,15,763.0,111.5,4.35,31.5,590.0,661.41,501.35
2016,9,23,15,30,745.0,108.0,4.3,31.0,546.0,611.26,466.03
2016,9,23,15,45,720.0,104.5,4.3,31.0,497.5,557.17,426.03
2016,9,23,16,0,695.0,101.0,4.3,31.0,449.0,502.66,384.75
2016,9,23,16,15,662.0,95.5,4.15,30.5,397.0,442.84,338.9
2016,9,23,16,30,629.0,90.0,4.0,30.0,345.0,385.07,293.27
2016,9,23,16,45,583.5,83.0,3.85,30.0,291.5,323.21,242.8
2016,9,23,17,0,538.0,76.0,3.7,30.0,238.0,265.56,194.62
2016,9,23,17,15,468.0,66.5,3.4,29.5,186.0,203.11,143.05
2016,9,23,17,30,398.0,57.0,3.1,29.0,134.0,148.55,98.07
2016,9,23,17,45,293.0,43.0,2.8,28.5,89.0,91.62,54.19
2016,9,23,18,0,188.0,29.0,2.5,28.0,44.0,48.04,20.53
2016,9,23,18,15,94.0,14.5,2.55,27.5,22.0,17.47,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,10.0,9.66,0.0
2016,9,24,6,45,143.0,27.0,2.85,23.5,44.5,40.97,16.63
2016,9,24,7,0,260.0,45.0,3.0,24.0,79.0,87.63,53.32
2016,9,24,7,15,350.0,57.5,3.1,24.0,127.5,136.42,92.01
2016,9,24,7,30,440.0,70.0,3.2,24.0,176.0,197.27,142.22
2016,9,24,7,45,501.5,78.5,3.35,24.5,229.0,254.01,190.31
2016,9,24,8,0,563.0,87.0,3.5,25.0,282.0,317.26,243.07
2016,9,24,8,15,287.5,122.0,3.6,25.5,222.5,256.45,199.36
2016,9,24,8,30,12.0,157.0,3.7,26.0,163.0,159.98,122.74
2016,9,24,8,45,17.5,179.0,3.85,26.5,188.5,185.53,142.39
2016,9,24,9,0,23.0,201.0,4.0,27.0,214.0,211.66,162.05
2016,9,24,9,15,136.5,240.0,4.0,27.0,324.0,336.13,259.16
2016,9,24,9,30,250.0,279.0,4.0,27.0,434.0,468.14,359.09
2016,9,24,9,45,262.5,292.5,4.05,27.5,465.0,502.62,383.02
2016,9,24,10,0,275.0,306.0,4.1,28.0,496.0,537.31,407.12
2016,9,24,10,15,196.0,334.5,4.05,28.0,473.5,506.52,381.9
2016,9,24,10,30,117.0,363.0,4.0,28.0,451.0,476.22,356.9
2016,9,24,10,45,63.5,295.0,4.0,28.5,343.0,354.1,265.74
2016,9,24,11,0,10.0,227.0,4.0,29.0,235.0,231.83,172.63
2016,9,24,11,15,427.5,175.5,4.0,29.0,531.0,591.9,450.75
2016,9,24,11,30,845.0,124.0,4.0,29.0,827.0,926.51,682.23
2016,9,24,11,45,844.0,127.0,4.0,29.5,837.0,939.15,686.47
2016,9,24,12,0,843.0,130.0,4.0,30.0,847.0,948.32,690.78
2016,9,24,12,15,687.0,230.0,4.0,30.0,815.5,917.54,670.2
2016,9,24,12,30,531.0,330.0,4.0,30.0,784.0,870.01,633.86
2016,9,24,12,45,576.0,289.0,4.05,30.0,778.0,867.75,635.02
2016,9,24,13,0,621.0,248.0,4.1,30.0,772.0,864.71,635.34
2016,9,24,13,15,410.0,327.5,4.05,30.0,671.5,740.03,544.62
2016,9,24,13,30,199.0,407.0,4.0,30.0,571.0,607.65,446.98
2016,9,24,13,45,212.0,384.5,4.0,30.0,554.0,591.14,437.11
2016,9,24,14,0,225.0,362.0,4.0,30.0,537.0,573.27,425.7
2016,9,24,14,15,375.0,308.0,4.0,30.0,585.5,643.81,480.44
2016,9,24,14,30,525.0,254.0,4.0,30.0,634.0,703.75,526.36
2016,9,24,14,45,262.5,134.0,4.0,30.0,324.0,352.71,270.94
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,13.53,5.01
2016,9,24,15,15,28.0,130.5,3.95,29.5,147.0,149.01,112.1
2016,9,24,15,30,56.0,247.0,3.9,29.0,280.0,285.85,217.49
2016,9,24,15,45,28.0,129.0,3.9,29.0,145.5,144.9,109.23
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,10.62,2.87
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,9.65,2.14
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,8.68,1.4
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,7.23,0.24
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.78,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,4.34,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.89,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.93,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.96,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.49,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,22.5,15.0,14.47,3.55
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,28.97,17.54
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,48.01,33.64
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,67.11,49.65
2016,9,25,7,45,0.0,90.5,2.5,23.5,90.5,88.25,66.94
2016,9,25,8,0,0.0,112.0,2.6,24.0,112.0,109.44,83.88
2016,9,25,8,15,1.0,128.5,2.6,24.0,129.0,126.11,97.03
2016,9,25,8,30,2.0,145.0,2.6,24.0,146.0,142.92,110.11
2016,9,25,8,45,97.5,191.0,2.65,24.5,243.5,245.88,191.62
2016,9,25,9,0,193.0,237.0,2.7,25.0,341.0,360.78,279.96
2016,9,25,9,15,127.0,252.0,2.65,25.0,323.0,342.58,264.16
2016,9,25,9,30,61.0,267.0,2.6,25.0,305.0,312.57,239.48
2016,9,25,9,45,161.0,292.5,2.6,25.5,402.0,421.53,322.33
2016,9,25,10,0,261.0,318.0,2.6,26.0,499.0,539.02,408.17
2016,9,25,10,15,347.0,310.0,2.6,26.0,563.0,610.37,460.03
2016,9,25,10,30,433.0,302.0,2.6,26.0,627.0,692.74,518.7
2016,9,25,10,45,402.0,329.5,2.6,26.5,639.5,700.79,521.13
2016,9,25,11,0,371.0,357.0,2.6,27.0,652.0,712.33,526.26
2016,9,25,11,15,209.0,361.0,2.55,27.0,528.0,567.93,421.52
2016,9,25,11,30,47.0,365.0,2.5,27.0,404.0,416.28,308.61
2016,9,25,11,45,29.0,302.5,2.5,27.0,327.0,334.16,249.12
2016,9,25,12,0,11.0,240.0,2.5,27.0,250.0,246.42,183.87
2016,9,25,12,15,13.5,261.0,2.45,27.0,272.5,270.0,201.67
2016,9,25,12,30,16.0,282.0,2.4,27.0,295.0,293.61,219.1
2016,9,25,12,45,19.5,299.5,2.4,27.0,316.5,314.63,234.65
2016,9,25,13,0,23.0,317.0,2.4,27.0,338.0,335.59,250.13
2016,9,25,13,15,100.0,361.5,2.3,27.0,444.5,462.03,344.21
2016,9,25,13,30,177.0,406.0,2.2,27.0,551.0,586.26,432.88
2016,9,25,13,45,132.5,386.5,2.15,27.0,493.5,521.77,385.97
2016,9,25,14,0,88.0,367.0,2.1,27.0,436.0,451.35,335.42
2016,9,25,14,15,76.5,346.0,2.0,26.5,404.0,417.02,311.71
2016,9,25,14,30,65.0,325.0,1.9,26.0,372.0,383.2,287.9
2016,9,25,14,45,138.5,315.0,1.85,26.0,408.0,433.96,327.59
2016,9,25,15,0,212.0,305.0,1.8,26.0,444.0,472.17,357.15
2016,9,25,15,15,108.5,241.5,1.8,25.5,313.0,324.34,247.69
2016,9,25,15,30,5.0,178.0,1.8,25.0,182.0,177.61,135.05
2016,9,25,15,45,16.5,183.0,1.85,25.0,192.0,189.59,145.42
2016,9,25,16,0,28.0,188.0,1.9,25.0,202.0,204.09,157.28
2016,9,25,16,15,24.0,166.5,1.85,24.5,177.5,175.69,135.64
2016,9,25,16,30,20.0,145.0,1.8,24.0,153.0,151.27,116.89
2016,9,25,16,45,13.0,123.5,1.75,24.0,128.0,126.13,97.03
2016,9,25,17,0,6.0,102.0,1.7,24.0,103.0,101.83,77.57
2016,9,25,17,15,3.0,79.0,1.65,23.5,79.5,77.97,58.22
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,54.52,38.85
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,34.92,22.2
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,15.44,3.56
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.86,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,9.64,2.14
2016,9,26,7,15,0.0,16.5,3.85,19.5,16.5,15.91,7.57
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,22.19,12.99
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,29.44,19.14
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,36.69,25.21
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,49.75,36.04
2016,9,26,8,30,0.0,65.0,4.2,19.0,65.0,62.83,46.75
2016,9,26,8,45,0.0,83.5,4.3,19.5,83.5,80.76,61.23
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,98.89,75.66
2016,9,26,9,15,0.0,112.0,4.4,20.0,112.0,108.7,83.34
2016,9,26,9,30,0.0,122.0,4.4,20.0,122.0,118.53,91.01
2016,9,26,9,45,0.0,138.5,4.4,20.0,138.5,134.81,103.8
2016,9,26,10,0,0.0,155.0,4.4,20.0,155.0,151.14,116.55
2016,9,26,10,15,0.5,154.0,4.4,20.0,154.5,150.54,115.82
2016,9,26,10,30,1.0,153.0,4.4,20.0,154.0,149.98,115.18
2016,9,26,10,45,6.0,194.5,4.4,20.5,200.0,195.64,150.93
2016,9,26,11,0,11.0,236.0,4.4,21.0,246.0,241.84,186.47
2016,9,26,11,15,12.5,248.0,4.4,21.0,259.0,255.49,196.79
2016,9,26,11,30,14.0,260.0,4.4,21.0,272.0,269.18,207.18
2016,9,26,11,45,9.0,212.0,4.4,21.5,220.0,216.39,165.82
2016,9,26,12,0,4.0,164.0,4.4,22.0,168.0,163.91,124.56
2016,9,26,12,15,9.0,216.0,4.35,22.0,224.5,220.51,168.74
2016,9,26,12,30,14.0,268.0,4.3,22.0,281.0,277.57,212.55
2016,9,26,12,45,17.0,285.5,4.25,22.0,301.0,298.08,228.14
2016,9,26,13,0,20.0,303.0,4.2,22.0,321.0,318.55,243.77
2016,9,26,13,15,18.5,291.0,4.15,22.0,307.0,304.74,233.33
2016,9,26,13,30,17.0,279.0,4.1,22.0,293.0,290.93,222.98
2016,9,26,13,45,14.5,261.5,4.1,22.0,273.5,270.68,207.7
2016,9,26,14,0,12.0,244.0,4.1,22.0,254.0,250.53,192.45
2016,9,26,14,15,11.0,231.5,4.05,22.0,240.0,236.82,182.16
2016,9,26,14,30,10.0,219.0,4.0,22.0,226.0,223.16,171.88
2016,9,26,14,45,54.5,259.0,3.95,22.0,295.0,303.67,235.92
2016,9,26,15,0,99.0,299.0,3.9,22.0,364.0,376.48,292.79
2016,9,26,15,15,108.0,279.0,3.8,22.0,345.0,357.83,279.09
2016,9,26,15,30,117.0,259.0,3.7,22.0,326.0,343.13,268.52
2016,9,26,15,45,218.5,226.0,3.65,22.0,337.5,363.95,286.87
2016,9,26,16,0,320.0,193.0,3.6,22.0,349.0,378.65,299.25
2016,9,26,16,15,306.0,171.5,3.55,21.5,306.5,331.98,262.67
2016,9,26,16,30,292.0,150.0,3.5,21.0,264.0,286.25,226.07
2016,9,26,16,45,267.0,129.5,3.45,21.0,221.5,238.39,186.49
2016,9,26,17,0,242.0,109.0,3.4,21.0,179.0,193.06,148.27
2016,9,26,17,15,201.5,88.0,3.2,20.5,137.5,145.76,108.62
2016,9,26,17,30,161.0,67.0,3.0,20.0,96.0,103.21,72.99
2016,9,26,17,45,100.5,45.5,2.85,20.0,61.5,62.15,39.94
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,27.09,7.66
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,12.32,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,19.32,5.81
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,38.97,26.08
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,64.61,47.72
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,93.35,71.96
2016,9,27,7,45,41.0,109.5,3.2,17.5,122.0,123.03,96.73
2016,9,27,8,0,54.0,133.0,3.3,18.0,151.0,154.27,122.43
2016,9,27,8,15,59.0,157.0,3.3,18.5,180.0,183.93,146.44
2016,9,27,8,30,64.0,181.0,3.3,19.0,209.0,214.13,170.38
2016,9,27,8,45,57.0,200.0,3.35,19.5,227.0,232.94,184.66
2016,9,27,9,0,50.0,219.0,3.4,20.0,245.0,250.99,198.01
2016,9,27,9,15,52.5,239.0,3.3,20.5,269.0,275.55,216.32
2016,9,27,9,30,55.0,259.0,3.2,21.0,293.0,300.28,234.46
2016,9,27,9,45,54.0,277.5,3.1,21.5,312.5,320.99,249.16
2016,9,27,10,0,53.0,296.0,3.0,22.0,332.0,341.53,263.53
2016,9,27,10,15,74.0,324.0,2.9,22.0,377.0,389.79,299.74
2016,9,27,10,30,95.0,352.0,2.8,22.0,422.0,439.32,336.27
2016,9,27,10,45,100.5,360.5,2.7,22.5,438.0,455.65,346.93
2016,9,27,11,0,106.0,369.0,2.6,23.0,454.0,471.93,357.61
2016,9,27,11,15,137.5,390.0,2.55,23.0,502.5,533.27,402.16
2016,9,27,11,30,169.0,411.0,2.5,23.0,551.0,587.39,440.7
2016,9,27,11,45,217.0,411.0,2.45,23.0,592.5,634.85,474.9
2016,9,27,12,0,265.0,411.0,2.4,23.0,634.0,690.83,514.43
2016,9,27,12,15,184.5,413.5,2.4,23.0,569.0,609.26,454.79
2016,9,27,12,30,104.0,416.0,2.4,23.0,504.0,526.42,393.98
2016,9,27,12,45,86.5,403.0,2.4,23.0,476.0,495.45,371.85
2016,9,27,13,0,69.0,390.0,2.4,23.0,448.0,464.38,349.2
2016,9,27,13,15,66.5,380.5,2.4,23.0,435.5,451.09,339.9
2016,9,27,13,30,64.0,371.0,2.4,23.0,423.0,437.62,330.4
2016,9,27,13,45,75.0,366.5,2.4,23.0,425.5,441.38,333.95
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,444.39,336.91
2016,9,27,14,15,123.5,352.5,2.35,23.0,443.0,470.57,357.55
2016,9,27,14,30,161.0,343.0,2.3,23.0,458.0,486.6,370.62
2016,9,27,14,45,180.0,322.0,2.3,23.0,444.0,473.14,361.93
2016,9,27,15,0,199.0,301.0,2.3,23.0,430.0,457.74,351.85
2016,9,27,15,15,231.5,274.5,2.2,22.5,414.0,443.8,343.44
2016,9,27,15,30,264.0,248.0,2.1,22.0,398.0,431.6,335.89
2016,9,27,15,45,211.5,228.5,2.05,22.0,342.0,361.94,282.81
2016,9,27,16,0,159.0,209.0,2.0,22.0,286.0,302.1,236.64
2016,9,27,16,15,153.0,184.5,1.85,22.0,251.5,265.19,207.97
2016,9,27,16,30,147.0,160.0,1.7,22.0,217.0,228.71,178.98
2016,9,27,16,45,325.5,118.0,1.55,22.0,218.0,248.21,191.86
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,247.98,185.11
2016,9,27,17,15,430.5,65.0,1.2,21.5,168.0,185.93,132.89
2016,9,27,17,30,357.0,54.0,1.0,21.0,117.0,131.44,87.53
2016,9,27,17,45,253.5,38.5,0.85,20.5,74.5,78.08,45.82
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,35.57,6.45
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,13.06,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,34.96,9.26
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,92.55,54.8
2016,9,28,7,15,432.5,47.0,2.2,18.5,129.0,144.18,96.89
2016,9,28,7,30,524.0,57.0,2.2,19.0,179.0,206.66,149.68
2016,9,28,7,45,582.5,64.0,2.2,19.5,233.5,265.47,200.88
2016,9,28,8,0,641.0,71.0,2.2,20.0,288.0,330.31,256.07
2016,9,28,8,15,679.5,76.5,2.1,20.5,341.5,390.22,305.98
2016,9,28,8,30,718.0,82.0,2.0,21.0,395.0,452.61,355.96
2016,9,28,8,45,746.0,85.5,1.9,22.0,446.5,509.97,399.52
2016,9,28,9,0,774.0,89.0,1.8,23.0,498.0,568.34,441.91
2016,9,28,9,15,793.5,92.5,1.7,23.5,545.0,621.82,479.81
2016,9,28,9,30,813.0,96.0,1.6,24.0,592.0,674.81,515.57
2016,9,28,9,45,827.5,98.5,1.55,24.5,633.0,722.21,545.31
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,764.69,571.07
2016,9,28,10,15,852.5,102.5,1.45,25.0,708.5,804.14,595.47
2016,9,28,10,30,863.0,104.0,1.4,25.0,743.0,841.26,618.01
2016,9,28,10,45,870.5,105.5,1.35,25.5,770.0,873.23,635.69
2016,9,28,11,0,878.0,107.0,1.3,26.0,797.0,902.29,651.3
2016,9,28,11,15,883.0,108.0,1.3,26.0,816.5,925.45,665.03
2016,9,28,11,30,888.0,109.0,1.3,26.0,836.0,945.29,676.75
2016,9,28,11,45,898.0,104.5,1.35,26.5,848.0,960.51,685.09
2016,9,28,12,0,908.0,100.0,1.4,27.0,860.0,972.25,691.38
2016,9,28,12,15,908.5,100.5,1.4,27.0,862.0,976.69,693.88
2016,9,28,12,30,909.0,101.0,1.4,27.0,864.0,977.38,694.27
2016,9,28,12,45,908.0,100.0,1.45,27.5,857.5,971.29,689.99
2016,9,28,13,0,907.0,99.0,1.5,28.0,851.0,961.48,683.57
2016,9,28,13,15,903.5,98.5,1.5,28.0,835.5,946.22,674.54
2016,9,28,13,30,900.0,98.0,1.5,28.0,820.0,927.44,663.42
2016,9,28,13,45,895.0,96.5,1.5,28.0,796.5,902.82,648.68
2016,9,28,14,0,890.0,95.0,1.5,28.0,773.0,874.96,631.92
2016,9,28,14,15,882.0,93.5,1.5,28.0,742.0,841.51,611.5
2016,9,28,14,30,874.0,92.0,1.5,28.0,711.0,805.33,589.2
2016,9,28,14,45,864.5,89.0,1.5,28.0,673.5,763.85,563.2
2016,9,28,15,0,855.0,86.0,1.5,28.0,636.0,720.16,535.45
2016,9,28,15,15,840.0,84.0,1.45,28.0,591.5,671.8,503.7
2016,9,28,15,30,825.0,82.0,1.4,28.0,547.0,624.44,470.79
2016,9,28,15,45,805.5,78.0,1.4,28.0,498.5,568.75,430.81
2016,9,28,16,0,786.0,74.0,1.4,28.0,450.0,512.86,389.4
2016,9,28,16,15,756.5,70.0,1.3,27.5,397.0,452.16,343.26
2016,9,28,16,30,727.0,66.0,1.2,27.0,344.0,392.97,296.6
2016,9,28,16,45,685.5,60.5,1.15,27.0,289.5,329.49,244.81
2016,9,28,17,0,644.0,55.0,1.1,27.0,235.0,269.62,194.37
2016,9,28,17,15,574.0,48.0,1.05,26.5,181.0,204.86,140.38
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,147.75,92.77
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,87.52,46.59
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,40.1,1.86
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,12.04,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.5,17.0,3.65,15.5,41.5,36.11,8.07
2016,9,29,7,0,403.0,34.0,3.9,16.0,83.0,98.85,57.61
2016,9,29,7,15,495.0,43.0,3.95,16.5,135.0,153.23,102.81
2016,9,29,7,30,587.0,52.0,4.0,17.0,187.0,218.47,159.08
2016,9,29,7,45,644.5,58.0,4.1,17.5,243.5,279.51,213.5
2016,9,29,8,0,702.0,64.0,4.2,18.0,300.0,346.13,271.71
2016,9,29,8,15,738.5,69.0,4.25,18.5,355.0,407.9,324.81
2016,9,29,8,30,775.0,74.0,4.3,19.0,410.0,472.24,378.23
2016,9,29,8,45,802.0,77.0,4.4,20.0,462.5,531.35,425.25
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,591.23,471.21
2016,9,29,9,15,847.5,82.5,4.45,21.5,563.0,643.13,510.15
2016,9,29,9,30,866.0,85.0,4.4,22.0,611.0,696.31,547.67
2016,9,29,9,45,881.0,86.5,4.4,22.5,653.5,744.77,580.19
2016,9,29,10,0,896.0,88.0,4.4,23.0,696.0,791.58,611.05
2016,9,29,10,15,905.5,90.0,4.4,23.5,731.5,832.53,637.35
