Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,870.91,661.56
2016,9,29,10,45,923.0,93.0,4.4,24.5,794.5,904.11,681.96
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,934.23,700.14
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,957.37,714.91
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,976.95,727.38
2016,9,29,11,45,941.0,96.5,4.45,25.5,872.5,990.67,734.85
2016,9,29,12,0,942.0,98.0,4.5,26.0,883.0,1000.56,739.91
2016,9,29,12,15,943.0,98.0,4.5,26.0,885.0,1004.98,742.65
2016,9,29,12,30,944.0,98.0,4.5,26.0,887.0,1005.52,742.99
2016,9,29,12,45,942.5,98.0,4.5,26.0,880.0,999.79,739.34
2016,9,29,13,0,941.0,98.0,4.5,26.0,873.0,990.21,733.3
2016,9,29,13,15,938.0,97.0,4.45,26.0,857.5,974.38,722.95
2016,9,29,13,30,935.0,96.0,4.4,26.0,842.0,954.86,710.29
2016,9,29,13,45,930.0,95.0,4.4,26.0,818.5,930.0,694.35
2016,9,29,14,0,925.0,94.0,4.4,26.0,795.0,901.76,676.18
2016,9,29,14,15,917.0,92.5,4.35,26.0,763.0,867.28,653.47
2016,9,29,14,30,909.0,91.0,4.3,26.0,731.0,829.94,628.74
2016,9,29,14,45,896.0,89.5,4.25,26.0,691.5,786.12,599.34
2016,9,29,15,0,883.0,88.0,4.2,26.0,652.0,740.26,568.26
2016,9,29,15,15,867.5,85.5,4.1,25.5,606.5,689.84,534.46
2016,9,29,15,30,852.0,83.0,4.0,25.0,561.0,640.42,499.21
2016,9,29,15,45,832.5,79.0,3.95,25.0,510.5,583.46,455.98
2016,9,29,16,0,813.0,75.0,3.9,25.0,460.0,526.23,411.34
2016,9,29,16,15,782.5,71.0,3.55,24.5,405.5,463.68,361.49
2016,9,29,16,30,752.0,67.0,3.2,24.0,351.0,402.69,311.31
2016,9,29,16,45,707.0,62.0,2.9,23.5,294.5,337.1,256.23
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,275.47,202.93
2016,9,29,17,15,589.0,49.5,2.35,22.0,182.5,208.61,145.89
2016,9,29,17,30,516.0,42.0,2.1,21.0,127.0,149.68,95.74
2016,9,29,17,45,385.5,30.5,1.85,20.0,80.0,87.35,47.12
2016,9,29,18,0,255.0,19.0,1.6,19.0,33.0,38.7,0.0
2016,9,29,18,15,127.5,9.5,1.6,18.5,16.5,11.69,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,208.0,17.0,1.95,13.5,41.5,36.56,6.93
2016,9,30,7,0,416.0,34.0,2.2,14.0,83.0,100.73,58.86
2016,9,30,7,15,509.5,43.0,2.2,14.5,136.0,156.15,105.14
2016,9,30,7,30,603.0,52.0,2.2,15.0,189.0,222.61,162.52
2016,9,30,7,45,658.5,58.0,2.25,15.5,245.5,283.59,216.97
2016,9,30,8,0,714.0,64.0,2.3,16.0,302.0,350.41,275.15
2016,9,30,8,15,750.5,68.5,2.1,16.5,357.5,412.26,327.47
2016,9,30,8,30,787.0,73.0,1.9,17.0,413.0,476.63,379.53
2016,9,30,8,45,812.0,76.5,1.7,18.0,465.5,535.71,424.42
2016,9,30,9,0,837.0,80.0,1.5,19.0,518.0,595.34,467.31
2016,9,30,9,15,855.0,83.0,1.5,19.5,566.0,647.72,505.18
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,701.33,541.61
2016,9,30,9,45,885.5,88.5,1.5,20.5,655.5,749.24,572.15
2016,9,30,10,0,898.0,91.0,1.5,21.0,697.0,795.27,600.87
2016,9,30,10,15,907.5,92.5,1.45,21.0,732.0,835.66,625.93
2016,9,30,10,30,917.0,94.0,1.4,21.0,767.0,873.47,648.96
2016,9,30,10,45,922.5,96.0,1.35,21.5,794.5,905.55,666.69
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,934.41,682.15
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,957.39,695.02
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,976.84,705.69
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,990.55,711.41
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,1000.49,714.89
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,1003.89,716.74
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,1003.39,716.4
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,997.58,712.49
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,987.92,706.35
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,971.08,696.38
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,950.59,684.28
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,924.8,670.4
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,895.71,654.24
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,860.85,633.45
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,823.19,610.6
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,779.57,583.43
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,733.8,554.38
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,683.09,520.96
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,631.15,484.52
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,576.48,444.31
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,519.49,401.13
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,456.85,352.56
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,395.9,303.53
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,329.99,248.64
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,268.2,195.62
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,202.32,140.1
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,144.56,91.49
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,83.41,43.98
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,35.76,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,13.51,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,27.04,16.35
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,45.16,32.15
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,63.31,47.67
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,83.0,64.11
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,102.72,80.18
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,97.37,75.4
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,92.21,70.82
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,101.5,77.97
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,110.81,85.0
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,235.86,184.27
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,371.5,286.59
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,296.5,227.55
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,218.13,166.03
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,216.53,164.76
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,214.88,163.18
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,306.87,232.31
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,395.76,296.41
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,443.21,329.95
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,491.29,363.61
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,573.65,421.46
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,648.19,472.18
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,578.63,421.85
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,499.37,365.46
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,410.04,302.15
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,313.7,232.23
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,398.1,294.83
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,473.81,348.75
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,561.95,413.62
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,643.42,472.22
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,635.42,468.54
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,624.02,463.26
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,526.71,394.4
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,430.7,324.97
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,287.62,219.73
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,155.62,118.06
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,253.54,196.99
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,335.65,260.31
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,293.82,227.84
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,252.87,195.79
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,209.54,161.0
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,167.76,126.55
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,125.03,91.25
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,85.83,58.74
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,46.93,27.77
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.36,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,31.95,3.14
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,81.87,49.94
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,132.54,90.95
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,194.1,141.9
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,252.86,191.62
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,317.1,244.72
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,376.97,293.05
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,440.4,342.42
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,497.98,385.77
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,556.91,428.61
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,610.84,467.39
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,664.82,505.22
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,711.93,537.32
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,757.72,567.12
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,798.56,592.36
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,834.75,614.28
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,866.52,633.16
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,895.58,650.21
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,918.3,664.47
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,937.93,676.88
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,961.04,690.27
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,987.06,705.47
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,990.24,707.05
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,989.59,706.63
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,983.3,703.51
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,973.26,698.19
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,956.52,688.13
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,936.22,675.94
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,909.93,659.23
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,880.47,640.5
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,845.73,619.02
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,808.3,595.65
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,762.36,566.74
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,718.12,538.59
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,666.86,505.27
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,614.68,468.98
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,556.74,426.44
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,499.21,382.89
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,437.93,335.33
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,378.18,287.39
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,312.59,233.68
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,251.87,182.52
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,186.07,127.96
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,129.46,81.37
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,71.0,36.35
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,26.05,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,31.33,0.6
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,81.44,48.55
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,131.98,89.15
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,194.97,141.1
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,252.63,190.13
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,316.89,243.71
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,376.15,292.32
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,438.86,342.09
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,497.34,387.26
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,557.81,432.53
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,611.26,471.25
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,663.2,507.85
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,710.35,539.29
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,756.06,568.54
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,796.45,594.92
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,834.69,619.72
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,867.01,639.6
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,896.66,657.67
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,919.09,671.88
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,932.82,680.54
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,944.52,686.72
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,958.5,694.49
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,962.42,697.22
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,962.74,697.86
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,956.78,693.2
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,947.23,686.4
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,930.65,676.15
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,910.73,663.85
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,885.1,648.21
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,856.43,630.55
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,821.31,608.17
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,783.78,584.05
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,740.3,555.88
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,695.26,526.28
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,644.14,491.08
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,593.6,455.11
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,536.57,412.63
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,480.31,369.53
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,418.81,321.44
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,359.88,273.93
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,295.77,221.42
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,236.86,171.96
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,173.1,119.43
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,118.72,75.18
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,63.6,32.32
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,21.34,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,28.69,0.0
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,72.27,43.97
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,119.75,81.59
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,178.63,129.7
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,235.4,177.43
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,302.72,233.46
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,222.89,174.52
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,110.21,84.06
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,131.02,100.37
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,151.9,116.34
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,119.2,90.1
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,87.09,64.36
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,157.63,119.85
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,229.71,175.12
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,363.28,278.19
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,504.46,383.33
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,523.68,395.68
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,542.62,408.24
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,635.28,476.46
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,721.99,538.86
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,716.62,532.48
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,709.31,525.35
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,613.58,455.48
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,516.63,383.7
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,609.92,453.81
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,700.62,519.73
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,681.05,505.41
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,660.46,491.01
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,641.94,478.16
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,621.45,463.92
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,703.0,528.0
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,761.42,571.2
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,717.74,541.19
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,672.75,510.71
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,622.76,474.86
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,573.37,438.53
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,517.48,396.75
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,462.43,354.48
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,401.75,307.01
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,343.81,260.33
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,281.05,208.65
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,223.78,160.56
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,161.51,110.01
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,108.54,67.69
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,56.03,27.09
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,16.55,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,29.26,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,75.83,44.24
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,125.02,83.22
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,187.41,134.18
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,245.39,183.31
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,310.85,238.08
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,369.67,286.76
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,432.03,336.7
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,490.23,381.3
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,550.51,425.85
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,536.41,412.82
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,499.99,382.47
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,507.87,385.76
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,503.84,380.0
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,662.06,498.59
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,824.19,609.65
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,855.37,626.61
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,878.94,639.45
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,900.99,652.58
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,919.81,663.64
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,935.04,671.55
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,946.89,677.39
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,950.16,679.25
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,949.79,679.02
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,942.85,673.41
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,932.32,665.71
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,915.53,655.51
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,895.37,643.27
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,870.11,628.19
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,841.8,611.1
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,807.21,589.75
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,770.12,566.58
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,730.77,541.62
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,685.93,512.57
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,636.4,479.8
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,586.04,444.45
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,529.83,403.02
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,474.05,360.64
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,413.12,313.24
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,354.02,265.79
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,290.36,213.69
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,231.71,164.44
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,167.66,112.02
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,113.51,68.42
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,57.62,25.04
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,17.48,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,28.91,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,75.68,43.45
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,124.7,82.15
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,187.38,133.09
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,247.96,183.77
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,318.21,242.02
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,377.83,291.33
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,440.67,341.54
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,498.63,386.67
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,559.02,432.15
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,611.81,470.44
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,664.1,507.05
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,585.12,443.58
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,467.55,350.77
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,492.71,369.01
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,517.63,386.25
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,611.0,453.79
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,708.99,522.2
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,725.58,531.88
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,732.77,535.93
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,682.32,497.78
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,620.13,451.73
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,671.01,488.49
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,712.1,517.74
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,728.74,529.43
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,743.18,539.78
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,838.28,610.67
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,902.82,652.72
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,749.25,549.19
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,588.94,431.68
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,697.93,516.96
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,775.56,572.9
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,728.86,541.7
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,684.29,512.49
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,633.87,478.83
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,582.67,442.72
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,524.7,399.63
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,467.76,356.08
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,406.94,308.59
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,348.05,261.17
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,281.81,207.29
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,222.08,157.64
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,158.93,106.34
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,106.08,64.18
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,50.42,20.45
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,12.43,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,28.7,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,78.42,43.51
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,128.83,83.49
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,191.47,134.36
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,211.48,157.45
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,214.04,163.83
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,314.58,243.0
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,439.31,340.47
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,496.86,385.37
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,555.78,430.38
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,338.76,266.18
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,69.64,49.84
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,167.92,127.02
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,269.44,203.95
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,290.64,219.35
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,305.67,230.32
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,594.99,454.56
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,876.6,651.6
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,712.69,533.64
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,503.61,374.33
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,482.15,359.2
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,459.98,342.8
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,706.55,532.27
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,925.46,687.92
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,916.53,681.68
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,904.32,674.61
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,887.7,665.36
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,867.95,653.99
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,841.18,636.39
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,811.83,616.98
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,615.05,472.39
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,423.1,323.19
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,461.17,355.45
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,497.5,385.14
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,534.37,417.12
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,551.36,433.0
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,494.58,389.33
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,439.29,345.9
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,378.85,297.23
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,321.66,249.92
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,259.99,198.13
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,205.23,151.14
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,144.51,100.5
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,93.95,59.4
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,45.25,17.51
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,9.65,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,28.51,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,78.05,44.68
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,129.35,87.33
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,192.67,141.18
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,251.18,193.05
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,316.43,249.98
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,376.01,301.31
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,438.92,353.68
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,496.36,399.44
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,554.17,443.81
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,535.42,425.91
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,492.19,388.4
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,528.58,413.9
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,564.24,437.82
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,696.89,538.71
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,830.25,631.59
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,857.78,647.33
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,886.81,664.82
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,909.49,677.23
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,928.87,687.4
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,942.46,694.1
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,952.49,698.57
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,955.58,700.4
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,954.99,700.03
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,948.58,694.65
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,938.51,687.07
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,921.39,676.36
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,900.86,663.53
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,875.42,646.57
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,846.81,627.54
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,812.22,606.56
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,775.09,583.65
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,733.44,556.19
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,686.71,524.86
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,635.84,488.8
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,584.23,450.78
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,528.44,408.67
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,472.66,365.26
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,410.42,315.84
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,351.25,267.25
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,287.15,213.64
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,227.85,162.75
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,162.88,108.76
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,108.3,64.23
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,41.93,11.66
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,31.43,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,90.97,49.04
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,146.78,96.42
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,214.69,155.05
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,277.16,210.94
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,345.45,270.51
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,408.02,324.0
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,473.23,377.53
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,533.06,425.07
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,591.23,469.67
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,593.28,468.47
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,572.32,449.42
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,612.17,477.52
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,650.31,503.3
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,762.2,584.5
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,872.78,657.94
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,905.03,676.51
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,934.02,693.43
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,956.92,707.64
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,976.13,719.53
