Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,988.53,726.1
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,996.98,730.26
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,1000.21,732.62
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,999.47,732.59
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,991.99,728.34
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,980.62,721.71
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,962.97,711.07
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,941.62,698.07
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,914.24,681.07
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,883.59,661.85
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,847.55,638.56
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,808.72,613.22
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,763.81,583.42
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,716.99,551.94
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,664.96,516.03
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,614.18,478.59
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,554.7,433.58
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,495.73,387.54
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,431.14,336.0
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,368.84,284.42
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,300.54,226.41
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,238.45,172.31
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,170.12,114.51
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,112.63,66.73
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,42.67,8.93
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,28.74,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,84.1,45.86
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,138.97,91.96
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,206.47,149.04
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,268.74,203.2
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,337.75,261.54
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,400.33,312.93
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,466.62,364.76
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,526.95,409.75
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,588.26,453.28
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,643.58,493.24
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,698.27,531.53
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,744.63,560.42
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,792.19,589.69
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,832.74,613.59
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,870.7,635.53
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,903.21,653.71
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,932.57,669.8
2016,10,10,11,15,949.0,100.0,1.0,25.0,822.0,955.94,683.39
2016,10,10,11,30,954.0,101.0,1.0,25.0,841.0,975.73,694.87
2016,10,10,11,45,958.5,100.5,1.05,25.5,851.5,989.73,702.44
2016,10,10,12,0,963.0,100.0,1.1,26.0,862.0,999.93,707.83
2016,10,10,12,15,963.0,100.0,1.1,26.0,862.5,1002.61,709.24
2016,10,10,12,30,963.0,100.0,1.1,26.0,863.0,1001.34,708.47
2016,10,10,12,45,961.0,99.5,1.15,26.5,855.0,993.76,703.52
2016,10,10,13,0,959.0,99.0,1.2,27.0,847.0,982.29,696.36
2016,10,10,13,15,954.5,98.0,1.2,27.0,829.5,964.22,685.77
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,942.49,673.04
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.5,914.98,658.2
2016,10,10,14,0,937.0,94.0,1.4,27.0,761.0,884.17,641.07
2016,10,10,14,15,927.5,92.5,1.4,27.0,727.0,847.83,618.89
2016,10,10,14,30,918.0,91.0,1.4,27.0,693.0,808.76,594.76
2016,10,10,14,45,905.0,88.5,1.45,27.0,652.5,763.51,566.78
2016,10,10,15,0,892.0,86.0,1.5,27.0,612.0,716.26,536.97
2016,10,10,15,15,873.5,83.5,1.55,26.5,564.5,666.35,504.7
2016,10,10,15,30,855.0,81.0,1.6,26.0,517.0,612.51,467.38
2016,10,10,15,45,830.0,77.0,1.7,26.0,465.0,552.77,423.75
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,493.36,378.64
2016,10,10,16,15,768.0,68.5,1.6,25.0,357.5,428.66,328.16
2016,10,10,16,30,731.0,64.0,1.4,24.0,302.0,366.29,277.59
2016,10,10,16,45,674.5,57.5,1.25,23.5,246.0,297.87,220.56
2016,10,10,17,0,618.0,51.0,1.1,23.0,190.0,235.45,167.05
2016,10,10,17,15,523.0,42.0,1.1,22.0,136.5,167.04,110.32
2016,10,10,17,30,428.0,33.0,1.1,21.0,83.0,109.61,63.27
2016,10,10,17,45,214.0,16.5,1.15,20.5,41.5,40.86,4.28
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,28.16,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,81.62,43.99
2016,10,11,7,15,431.5,40.5,1.0,15.5,109.0,134.91,88.66
2016,10,11,7,30,540.0,51.0,1.1,16.0,159.0,201.04,144.21
2016,10,11,7,45,604.5,58.0,1.25,17.0,214.0,261.61,197.03
2016,10,11,8,0,669.0,65.0,1.4,18.0,269.0,328.76,254.27
2016,10,11,8,15,710.5,70.0,1.4,19.0,323.5,389.24,304.61
2016,10,11,8,30,752.0,75.0,1.4,20.0,378.0,453.44,355.78
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.5,512.47,401.23
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,572.54,445.66
2016,10,11,9,15,832.5,85.0,1.55,22.5,528.5,626.69,485.07
2016,10,11,9,30,853.0,88.0,1.6,23.0,576.0,680.27,522.89
2016,10,11,9,45,869.5,90.0,1.7,24.0,617.5,725.77,551.59
2016,10,11,10,0,886.0,92.0,1.8,25.0,659.0,772.63,580.76
2016,10,11,10,15,896.5,93.5,1.8,25.5,693.5,812.37,604.89
2016,10,11,10,30,907.0,95.0,1.8,26.0,728.0,849.6,627.08
2016,10,11,10,45,915.5,96.0,1.8,26.5,754.5,881.87,645.76
2016,10,11,11,0,924.0,97.0,1.8,27.0,781.0,911.11,662.35
2016,10,11,11,15,928.5,97.5,1.85,27.0,799.5,933.03,676.07
2016,10,11,11,30,933.0,98.0,1.9,27.0,818.0,951.43,687.68
2016,10,11,11,45,938.0,97.0,2.0,27.5,828.0,965.03,695.57
2016,10,11,12,0,943.0,96.0,2.1,28.0,838.0,974.92,701.21
2016,10,11,12,15,943.0,96.0,2.1,28.0,839.0,977.48,702.64
2016,10,11,12,30,943.0,96.0,2.1,28.0,840.0,976.18,701.83
2016,10,11,12,45,941.5,95.0,2.15,28.5,831.5,968.56,696.34
2016,10,11,13,0,940.0,94.0,2.2,29.0,823.0,957.13,688.61
2016,10,11,13,15,935.5,93.5,2.25,29.0,806.0,939.82,678.6
2016,10,11,13,30,931.0,93.0,2.3,29.0,789.0,918.93,666.38
2016,10,11,13,45,925.0,91.0,2.35,29.5,764.0,891.68,648.73
2016,10,11,14,0,919.0,89.0,2.4,30.0,739.0,861.19,628.99
2016,10,11,14,15,909.5,87.5,2.4,30.0,706.0,825.37,606.54
2016,10,11,14,30,900.0,86.0,2.4,30.0,673.0,786.88,582.17
2016,10,11,14,45,880.5,86.5,2.4,30.0,631.5,740.82,552.41
2016,10,11,15,0,861.0,87.0,2.4,30.0,590.0,693.33,521.32
2016,10,11,15,15,842.0,84.0,2.35,29.5,544.0,643.92,487.88
2016,10,11,15,30,823.0,81.0,2.3,29.0,498.0,590.7,450.0
2016,10,11,15,45,797.0,77.5,2.3,29.0,447.0,532.55,406.64
2016,10,11,16,0,771.0,74.0,2.3,29.0,396.0,474.92,362.27
2016,10,11,16,15,733.0,69.0,2.0,28.0,342.0,411.12,312.45
2016,10,11,16,30,695.0,64.0,1.7,27.0,288.0,349.87,262.84
2016,10,11,16,45,637.5,57.5,1.45,26.5,233.0,283.91,208.02
2016,10,11,17,0,580.0,51.0,1.2,26.0,178.0,223.0,156.24
2016,10,11,17,15,483.0,42.0,1.2,25.0,127.0,156.7,102.03
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,101.64,57.57
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,37.9,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.5,16.0,1.8,18.5,27.0,26.22,0.0
2016,10,12,7,0,255.0,32.0,2.0,19.0,54.0,73.69,39.41
2016,10,12,7,15,365.5,44.0,2.2,19.5,102.0,124.78,81.67
2016,10,12,7,30,476.0,56.0,2.4,20.0,150.0,188.97,134.68
2016,10,12,7,45,553.0,62.5,2.6,21.0,204.5,249.3,186.32
2016,10,12,8,0,630.0,69.0,2.8,22.0,259.0,317.64,243.91
2016,10,12,8,15,673.0,74.5,2.9,22.5,312.5,377.73,294.61
2016,10,12,8,30,716.0,80.0,3.0,23.0,366.0,441.14,346.37
2016,10,12,8,45,753.0,82.0,3.2,24.0,418.0,499.61,392.34
2016,10,12,9,0,790.0,84.0,3.4,25.0,470.0,560.68,438.72
2016,10,12,9,15,810.5,87.0,3.45,25.5,516.5,613.74,478.16
2016,10,12,9,30,831.0,90.0,3.5,26.0,563.0,666.27,516.1
2016,10,12,9,45,848.0,91.5,3.55,26.5,604.0,713.8,547.98
2016,10,12,10,0,865.0,93.0,3.6,27.0,645.0,756.36,575.63
2016,10,12,10,15,875.5,95.0,3.6,27.5,678.5,795.84,600.58
2016,10,12,10,30,886.0,97.0,3.6,28.0,712.0,832.89,623.57
2016,10,12,10,45,893.5,98.5,3.6,28.5,738.0,864.22,642.45
2016,10,12,11,0,901.0,100.0,3.6,29.0,764.0,892.54,659.2
2016,10,12,11,15,905.5,101.0,3.55,29.5,782.0,914.49,671.35
2016,10,12,11,30,910.0,102.0,3.5,30.0,800.0,933.02,681.26
2016,10,12,11,45,912.0,102.5,3.5,30.5,809.5,945.19,687.35
2016,10,12,12,0,914.0,103.0,3.5,31.0,819.0,953.71,691.19
2016,10,12,12,15,914.0,103.0,3.45,31.0,819.5,956.13,692.29
2016,10,12,12,30,914.0,103.0,3.4,31.0,820.0,954.81,691.13
2016,10,12,12,45,912.0,102.5,3.4,31.0,812.0,947.38,686.5
2016,10,12,13,0,910.0,102.0,3.4,31.0,804.0,936.28,679.66
2016,10,12,13,15,905.5,101.0,3.3,31.0,787.0,918.8,668.13
2016,10,12,13,30,901.0,100.0,3.2,31.0,770.0,897.87,654.49
2016,10,12,13,45,894.0,98.5,3.15,31.5,745.0,870.94,636.0
2016,10,12,14,0,887.0,97.0,3.1,32.0,720.0,840.93,615.59
2016,10,12,14,15,876.5,95.5,3.05,32.0,687.0,805.24,592.63
2016,10,12,14,30,866.0,94.0,3.0,32.0,654.0,767.06,567.91
2016,10,12,14,45,851.0,92.0,2.95,32.0,614.5,726.13,541.15
2016,10,12,15,0,836.0,90.0,2.9,32.0,575.0,679.91,510.46
2016,10,12,15,15,816.5,87.0,2.8,31.5,529.5,628.28,474.76
2016,10,12,15,30,797.0,84.0,2.7,31.0,484.0,575.96,437.26
2016,10,12,15,45,769.0,80.5,2.6,31.0,433.5,518.0,393.69
2016,10,12,16,0,741.0,77.0,2.5,31.0,383.0,460.83,349.47
2016,10,12,16,15,701.5,72.0,2.15,30.0,330.0,398.73,301.06
2016,10,12,16,30,662.0,67.0,1.8,29.0,277.0,338.72,252.65
2016,10,12,16,45,600.5,60.5,1.5,28.5,223.0,272.85,198.37
2016,10,12,17,0,539.0,54.0,1.2,28.0,169.0,213.1,148.12
2016,10,12,17,15,439.5,43.5,1.15,27.0,119.5,147.38,95.14
2016,10,12,17,30,340.0,33.0,1.1,26.0,70.0,93.26,52.01
2016,10,12,17,45,170.0,16.5,1.1,25.5,35.0,34.88,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,11.8,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,23.28,11.52
2016,10,13,7,15,4.0,46.0,1.95,19.5,47.0,46.05,31.76
2016,10,13,7,30,8.0,68.0,2.0,20.0,70.0,69.21,51.37
2016,10,13,7,45,20.0,90.0,2.05,20.5,96.0,97.33,74.66
2016,10,13,8,0,32.0,112.0,2.1,21.0,122.0,125.37,97.61
2016,10,13,8,15,38.5,134.0,2.0,21.5,148.0,152.4,119.36
2016,10,13,8,30,45.0,156.0,1.9,22.0,174.0,180.13,141.22
2016,10,13,8,45,80.5,184.0,1.85,22.5,221.5,230.51,180.79
2016,10,13,9,0,116.0,212.0,1.8,23.0,269.0,289.33,226.05
2016,10,13,9,15,155.0,234.0,1.55,23.5,317.0,342.57,265.84
2016,10,13,9,30,194.0,256.0,1.3,24.0,365.0,398.94,306.77
2016,10,13,9,45,210.0,274.5,1.1,24.5,401.0,437.87,333.35
2016,10,13,10,0,226.0,293.0,0.9,25.0,437.0,477.45,359.56
2016,10,13,10,15,340.5,280.0,0.8,25.5,509.5,568.12,423.67
2016,10,13,10,30,455.0,267.0,0.7,26.0,582.0,665.37,489.1
2016,10,13,10,45,481.5,267.5,0.65,26.5,611.5,700.99,510.2
2016,10,13,11,0,508.0,268.0,0.6,27.0,641.0,735.96,531.12
2016,10,13,11,15,675.5,195.5,0.75,27.5,704.0,819.83,589.78
2016,10,13,11,30,843.0,123.0,0.9,28.0,767.0,898.92,639.56
2016,10,13,11,45,842.0,125.5,1.1,28.5,775.5,909.9,647.0
2016,10,13,12,0,841.0,128.0,1.3,29.0,784.0,917.4,653.03
2016,10,13,12,15,740.0,177.5,1.5,29.0,755.0,884.01,634.28
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,843.06,609.92
2016,10,13,12,45,616.5,242.5,1.9,29.5,720.0,834.84,604.96
2016,10,13,13,0,594.0,258.0,2.1,30.0,714.0,822.47,596.84
2016,10,13,13,15,614.0,242.5,2.15,30.0,705.0,817.25,594.87
2016,10,13,13,30,634.0,227.0,2.2,30.0,696.0,807.2,589.7
2016,10,13,13,45,577.5,236.0,2.3,30.0,652.0,752.14,552.96
2016,10,13,14,0,521.0,245.0,2.4,30.0,608.0,699.98,517.76
2016,10,13,14,15,667.0,174.5,2.4,29.5,617.0,728.17,542.85
2016,10,13,14,30,813.0,104.0,2.4,29.0,626.0,738.89,552.84
2016,10,13,14,45,768.5,113.0,2.4,29.0,582.0,686.72,517.81
2016,10,13,15,0,724.0,122.0,2.4,29.0,538.0,636.97,482.84
2016,10,13,15,15,700.5,117.5,2.35,28.5,494.0,585.69,446.85
2016,10,13,15,30,677.0,113.0,2.3,28.0,450.0,534.39,409.83
2016,10,13,15,45,478.0,137.5,2.25,28.0,363.0,415.01,319.33
2016,10,13,16,0,279.0,162.0,2.2,28.0,276.0,312.18,240.02
2016,10,13,16,15,403.0,124.0,2.0,27.5,263.5,316.5,242.67
2016,10,13,16,30,527.0,86.0,1.8,27.0,251.0,304.03,229.59
2016,10,13,16,45,460.5,76.5,1.65,26.5,200.0,240.94,177.79
2016,10,13,17,0,394.0,67.0,1.5,26.0,149.0,183.88,130.42
2016,10,13,17,15,297.0,52.0,1.45,25.5,103.5,123.26,81.71
2016,10,13,17,30,200.0,37.0,1.4,25.0,58.0,74.2,42.78
2016,10,13,17,45,100.0,18.5,1.35,24.5,29.0,29.12,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.37,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,14.47,4.82
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,28.97,17.92
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,43.56,30.37
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,59.79,43.97
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,76.03,57.32
2016,10,14,8,15,0.0,71.0,1.6,22.5,71.0,68.72,51.16
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,61.86,45.32
2016,10,14,8,45,0.0,41.0,1.8,23.5,41.0,39.6,26.92
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.61
2016,10,14,9,15,111.0,135.0,1.9,24.5,197.0,209.47,164.22
2016,10,14,9,30,222.0,252.0,1.9,25.0,376.0,413.37,319.22
2016,10,14,9,45,228.5,269.0,1.95,25.5,405.0,444.99,340.55
2016,10,14,10,0,235.0,286.0,2.0,26.0,434.0,476.47,362.34
2016,10,14,10,15,169.0,305.0,2.0,26.0,414.5,453.12,342.99
2016,10,14,10,30,103.0,324.0,2.0,26.0,395.0,417.5,314.82
2016,10,14,10,45,188.0,334.5,2.0,26.5,470.0,510.41,383.21
2016,10,14,11,0,273.0,345.0,2.0,27.0,545.0,607.46,451.75
2016,10,14,11,15,296.0,349.0,1.95,27.0,570.0,637.41,471.75
2016,10,14,11,30,319.0,353.0,1.9,27.0,595.0,666.92,491.73
2016,10,14,11,45,589.0,234.0,1.9,27.5,688.5,798.39,587.31
2016,10,14,12,0,859.0,115.0,1.9,28.0,782.0,912.15,660.98
2016,10,14,12,15,859.5,115.0,1.9,28.0,782.5,914.78,661.4
2016,10,14,12,30,860.0,115.0,1.9,28.0,783.0,913.89,660.86
2016,10,14,12,45,860.0,113.5,1.9,28.5,776.0,907.41,655.59
2016,10,14,13,0,860.0,112.0,1.9,29.0,769.0,897.45,648.26
2016,10,14,13,15,855.5,111.0,1.9,29.0,752.5,880.59,637.93
2016,10,14,13,30,851.0,110.0,1.9,29.0,736.0,860.49,625.63
2016,10,14,13,45,844.5,108.0,1.9,29.0,712.0,834.49,609.51
2016,10,14,14,0,838.0,106.0,1.9,29.0,688.0,809.91,594.38
2016,10,14,14,15,827.5,104.5,1.9,29.0,656.0,775.38,572.54
2016,10,14,14,30,817.0,103.0,1.9,29.0,624.0,738.52,549.05
2016,10,14,14,45,802.0,100.0,1.9,29.0,585.5,694.67,520.54
2016,10,14,15,0,787.0,97.0,1.9,29.0,547.0,649.31,490.19
2016,10,14,15,15,766.5,93.5,1.9,29.0,502.5,598.65,454.24
2016,10,14,15,30,746.0,90.0,1.9,29.0,458.0,547.52,417.0
2016,10,14,15,45,715.5,86.5,1.95,29.0,409.0,491.73,375.38
2016,10,14,16,0,685.0,83.0,2.0,29.0,360.0,436.14,332.57
2016,10,14,16,15,643.0,77.0,1.85,28.5,308.5,374.3,283.91
2016,10,14,16,30,601.0,71.0,1.7,28.0,257.0,315.65,236.23
2016,10,14,16,45,537.0,63.5,1.55,27.5,205.0,251.68,183.61
2016,10,14,17,0,473.0,56.0,1.4,27.0,153.0,194.2,135.41
2016,10,14,17,15,369.5,44.5,1.3,26.0,106.0,131.07,84.75
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,80.07,43.96
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,28.78,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,22.52,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,61.99,30.95
2016,10,15,7,15,306.0,43.5,3.25,20.5,91.0,110.93,72.12
2016,10,15,7,30,418.0,57.0,3.4,21.0,136.0,173.7,123.41
2016,10,15,7,45,493.0,65.0,3.6,21.5,187.5,231.27,172.85
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,296.68,228.52
2016,10,15,8,15,614.5,79.0,3.95,22.5,291.0,355.14,278.15
2016,10,15,8,30,661.0,85.0,4.1,23.0,343.0,417.37,329.45
2016,10,15,8,45,436.0,145.5,4.35,24.0,325.5,393.49,310.66
2016,10,15,9,0,211.0,206.0,4.6,25.0,308.0,338.21,265.22
2016,10,15,9,15,167.5,229.5,4.6,25.5,315.5,345.53,269.55
2016,10,15,9,30,124.0,253.0,4.6,26.0,323.0,348.61,270.0
2016,10,15,9,45,197.5,268.0,4.65,27.0,388.0,421.72,325.3
2016,10,15,10,0,271.0,283.0,4.7,28.0,453.0,506.86,387.91
2016,10,15,10,15,553.0,196.0,4.65,28.0,566.5,650.64,498.94
2016,10,15,10,30,835.0,109.0,4.6,28.0,680.0,803.61,608.82
2016,10,15,10,45,529.0,230.0,4.6,28.5,596.5,699.19,528.99
2016,10,15,11,0,223.0,351.0,4.6,29.0,513.0,562.45,421.73
2016,10,15,11,15,543.5,232.0,4.6,29.0,640.0,736.72,555.24
2016,10,15,11,30,864.0,113.0,4.6,29.0,767.0,897.65,667.56
2016,10,15,11,45,873.0,110.0,4.6,29.5,777.5,911.67,674.31
2016,10,15,12,0,882.0,107.0,4.6,30.0,788.0,922.29,679.78
2016,10,15,12,15,561.0,242.5,4.55,30.0,676.0,783.45,582.64
2016,10,15,12,30,240.0,378.0,4.5,30.0,564.0,618.81,458.5
2016,10,15,12,45,562.5,240.5,4.5,30.5,669.0,778.35,579.72
2016,10,15,13,0,885.0,103.0,4.5,31.0,774.0,907.75,668.25
2016,10,15,13,15,880.5,102.0,4.5,31.0,757.5,890.52,656.34
2016,10,15,13,30,876.0,101.0,4.5,31.0,741.0,869.96,643.19
2016,10,15,13,45,870.5,98.5,4.5,31.5,716.5,843.7,624.98
2016,10,15,14,0,865.0,96.0,4.5,32.0,692.0,814.4,604.79
2016,10,15,14,15,854.5,94.5,4.45,32.0,659.5,779.38,581.7
2016,10,15,14,30,844.0,93.0,4.4,32.0,627.0,741.96,556.87
2016,10,15,14,45,824.5,92.0,4.4,32.0,587.5,699.79,528.68
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,652.75,496.46
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.0,601.64,459.95
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,550.06,422.1
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,492.63,378.07
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,437.17,334.31
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,374.93,284.58
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,315.91,235.99
2016,10,15,16,45,552.5,60.0,3.1,29.5,203.0,251.65,182.68
2016,10,15,17,0,488.0,53.0,2.8,29.0,151.0,193.91,134.01
2016,10,15,17,15,381.0,42.0,2.55,28.0,104.0,130.02,82.78
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,78.67,41.52
2016,10,15,17,45,137.0,15.5,2.05,26.0,28.5,27.84,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.0,15.5,3.9,21.5,22.0,21.9,0.0
2016,10,16,7,0,168.0,31.0,4.0,22.0,44.0,59.1,28.69
2016,10,16,7,15,283.5,45.5,4.2,22.5,89.0,108.46,70.28
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,170.62,120.52
2016,10,16,7,45,484.0,67.5,4.65,23.5,187.0,230.48,171.24
2016,10,16,8,0,569.0,75.0,4.9,24.0,240.0,298.5,228.68
2016,10,16,8,15,617.0,81.5,5.0,24.5,292.5,358.11,279.12
2016,10,16,8,30,665.0,88.0,5.1,25.0,345.0,421.64,331.38
2016,10,16,8,45,710.0,89.0,5.25,25.5,397.0,481.11,379.35
2016,10,16,9,0,755.0,90.0,5.4,26.0,449.0,542.13,427.32
2016,10,16,9,15,778.0,93.5,5.35,26.5,495.0,595.34,467.54
2016,10,16,9,30,801.0,97.0,5.3,27.0,541.0,648.31,506.43
2016,10,16,9,45,826.5,95.5,5.3,27.5,583.0,697.04,540.62
2016,10,16,10,0,852.0,94.0,5.3,28.0,625.0,744.96,572.69
2016,10,16,10,15,863.5,96.0,5.2,28.5,658.5,780.83,595.27
2016,10,16,10,30,875.0,98.0,5.1,29.0,692.0,817.96,618.45
2016,10,16,10,45,887.5,97.0,5.1,29.5,719.0,850.1,638.38
2016,10,16,11,0,900.0,96.0,5.1,30.0,746.0,879.5,656.31
2016,10,16,11,15,904.5,96.5,5.05,30.5,764.0,900.57,668.18
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,918.24,677.77
2016,10,16,11,45,916.0,95.5,5.0,31.5,792.0,932.44,685.41
2016,10,16,12,0,923.0,94.0,5.0,32.0,802.0,943.06,690.76
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.5,945.28,691.74
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,943.73,690.41
2016,10,16,12,45,921.5,93.0,4.85,32.5,794.5,935.98,683.69
2016,10,16,13,0,920.0,92.0,4.8,33.0,786.0,924.53,674.72
2016,10,16,13,15,915.5,91.5,4.7,33.0,769.5,907.35,663.17
2016,10,16,13,30,911.0,91.0,4.6,33.0,753.0,886.69,649.73
2016,10,16,13,45,903.5,90.0,4.6,33.0,727.5,859.63,632.44
2016,10,16,14,0,896.0,89.0,4.6,33.0,702.0,829.5,613.09
2016,10,16,14,15,885.5,87.5,4.55,32.5,669.5,793.59,590.76
2016,10,16,14,30,875.0,86.0,4.5,32.0,637.0,755.18,566.52
2016,10,16,14,45,862.0,83.5,4.45,32.0,597.5,711.63,537.29
2016,10,16,15,0,849.0,81.0,4.4,32.0,558.0,666.24,506.49
2016,10,16,15,15,829.0,78.0,4.25,31.5,512.5,616.96,471.37
2016,10,16,15,30,809.0,75.0,4.1,31.0,467.0,564.07,432.47
2016,10,16,15,45,780.5,72.0,4.0,31.0,417.0,506.24,388.03
2016,10,16,16,0,752.0,69.0,3.9,31.0,367.0,449.22,342.97
2016,10,16,16,15,711.0,64.5,3.5,30.5,314.0,386.31,292.48
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,326.31,242.81
2016,10,16,16,45,606.0,53.5,2.75,29.5,207.5,260.69,188.1
2016,10,16,17,0,542.0,47.0,2.4,29.0,154.0,200.84,137.38
2016,10,16,17,15,433.0,37.5,2.2,28.0,105.5,135.29,84.64
2016,10,16,17,30,324.0,28.0,2.0,27.0,57.0,82.52,41.43
2016,10,16,17,45,162.0,14.0,1.85,26.0,28.5,28.28,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,76.5,15.0,3.6,21.5,21.0,20.76,0.0
2016,10,17,7,0,153.0,30.0,3.8,22.0,42.0,55.63,25.84
2016,10,17,7,15,267.5,45.5,4.05,22.5,86.5,105.15,68.09
2016,10,17,7,30,382.0,61.0,4.3,23.0,131.0,167.01,117.97
2016,10,17,7,45,470.5,68.5,4.6,23.5,183.5,226.72,168.36
2016,10,17,8,0,559.0,76.0,4.9,24.0,236.0,295.16,226.03
2016,10,17,8,15,607.5,82.5,5.0,24.5,288.5,354.34,276.13
2016,10,17,8,30,656.0,89.0,5.1,25.0,341.0,417.49,328.11
2016,10,17,8,45,705.0,89.0,5.2,26.0,393.0,477.43,375.67
2016,10,17,9,0,754.0,89.0,5.3,27.0,445.0,539.29,423.3
2016,10,17,9,15,777.0,92.5,5.3,27.5,491.0,592.34,463.36
2016,10,17,9,30,800.0,96.0,5.3,28.0,537.0,645.16,502.15
2016,10,17,9,45,825.5,94.5,5.35,28.5,579.0,693.72,536.35
2016,10,17,10,0,851.0,93.0,5.4,29.0,621.0,741.47,568.43
2016,10,17,10,15,862.5,95.0,5.35,29.0,654.0,777.22,592.33
2016,10,17,10,30,874.0,97.0,5.3,29.0,687.0,814.23,616.99
2016,10,17,10,45,885.5,96.5,5.3,29.5,714.0,845.95,636.75
2016,10,17,11,0,897.0,96.0,5.3,30.0,741.0,874.9,654.47
2016,10,17,11,15,902.0,96.5,5.25,30.5,759.0,896.28,666.65
2016,10,17,11,30,907.0,97.0,5.2,31.0,777.0,914.28,676.55
2016,10,17,11,45,910.0,97.5,5.2,31.5,786.0,926.99,683.25
2016,10,17,12,0,913.0,98.0,5.2,32.0,795.0,936.08,687.62
2016,10,17,12,15,913.0,98.0,5.15,32.0,795.5,938.23,688.6
2016,10,17,12,30,913.0,98.0,5.1,32.0,796.0,936.65,687.26
2016,10,17,12,45,911.5,97.5,5.05,32.0,788.0,929.47,682.35
2016,10,17,13,0,910.0,97.0,5.0,32.0,780.0,918.63,675.16
2016,10,17,13,15,905.5,96.0,4.95,32.0,763.0,901.02,663.56
2016,10,17,13,30,901.0,95.0,4.9,32.0,746.0,879.98,649.8
2016,10,17,13,45,894.0,93.5,4.85,32.5,721.0,853.0,630.77
2016,10,17,14,0,887.0,92.0,4.8,33.0,696.0,822.97,609.81
2016,10,17,14,15,876.5,90.5,4.7,33.0,663.5,787.34,586.02
2016,10,17,14,30,866.0,89.0,4.6,33.0,631.0,749.25,560.62
2016,10,17,14,45,849.0,87.5,4.55,33.0,591.0,707.59,532.76
2016,10,17,15,0,832.0,86.0,4.5,33.0,551.0,660.87,500.8
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.5,609.09,463.91
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,556.73,425.55
2016,10,17,15,45,762.0,76.5,4.2,32.0,410.0,499.0,381.26
2016,10,17,16,0,733.0,73.0,4.1,32.0,360.0,442.19,336.44
2016,10,17,16,15,691.0,68.0,3.7,31.0,307.5,380.15,287.33
2016,10,17,16,30,649.0,63.0,3.3,30.0,255.0,320.47,238.49
2016,10,17,16,45,583.5,56.0,2.95,29.5,202.0,254.53,183.59
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,195.21,133.43
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,130.01,81.18
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,77.41,37.62
2016,10,17,17,45,148.5,14.0,2.05,26.0,26.5,26.73,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,4.73
2016,10,18,7,15,0.0,37.0,3.95,23.0,37.0,36.17,23.22
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,56.06,40.12
2016,10,18,7,45,4.0,79.0,4.5,23.5,80.0,79.24,59.33
2016,10,18,8,0,8.0,101.0,4.8,24.0,103.0,102.87,78.64
2016,10,18,8,15,14.5,121.0,4.8,24.5,126.0,125.93,97.16
2016,10,18,8,30,21.0,141.0,4.8,25.0,149.0,149.71,115.95
2016,10,18,8,45,49.0,170.5,4.85,26.0,192.5,199.69,155.14
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,249.05,193.13
2016,10,18,9,15,186.5,217.0,4.85,27.5,316.0,343.65,267.03
2016,10,18,9,30,296.0,234.0,4.8,28.0,396.0,448.61,347.01
2016,10,18,9,45,423.0,216.0,4.8,28.5,466.5,537.36,414.07
2016,10,18,10,0,550.0,198.0,4.8,29.0,537.0,628.59,481.63
2016,10,18,10,15,527.5,219.0,4.7,29.0,558.5,652.5,497.01
2016,10,18,10,30,505.0,240.0,4.6,29.0,580.0,673.09,510.02
2016,10,18,10,45,517.5,242.5,4.55,29.5,602.0,699.91,527.49
2016,10,18,11,0,530.0,245.0,4.5,30.0,624.0,725.3,543.83
2016,10,18,11,15,449.0,288.0,4.4,30.5,614.5,710.75,529.26
2016,10,18,11,30,368.0,331.0,4.3,31.0,605.0,684.33,506.81
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,814.84,603.24
2016,10,18,12,0,902.0,100.0,4.2,32.0,785.0,926.04,676.08
2016,10,18,12,15,742.0,180.5,4.1,32.0,744.0,879.98,644.09
2016,10,18,12,30,582.0,261.0,4.0,32.0,703.0,817.23,599.13
2016,10,18,12,45,592.0,253.5,3.95,32.0,699.0,814.57,598.03
2016,10,18,13,0,602.0,246.0,3.9,32.0,695.0,809.26,594.8
2016,10,18,13,15,638.0,224.0,3.8,32.0,690.5,811.05,597.0
2016,10,18,13,30,674.0,202.0,3.7,32.0,686.0,806.92,595.23
2016,10,18,13,45,525.0,245.5,3.6,32.0,614.5,711.04,526.27
2016,10,18,14,0,376.0,289.0,3.5,32.0,543.0,615.84,457.09
2016,10,18,14,15,220.0,281.5,3.4,32.0,428.5,467.68,349.47
2016,10,18,14,30,64.0,274.0,3.3,32.0,314.0,329.34,245.68
2016,10,18,14,45,63.5,256.0,3.25,32.0,294.0,307.8,230.65
2016,10,18,15,0,63.0,238.0,3.2,32.0,274.0,286.2,215.11
2016,10,18,15,15,179.0,216.5,3.0,31.5,304.5,339.46,257.95
2016,10,18,15,30,295.0,195.0,2.8,31.0,335.0,381.45,290.95
2016,10,18,15,45,285.0,174.5,2.65,31.0,298.0,339.86,259.21
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,298.65,227.42
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,255.02,193.7
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,212.34,159.72
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,167.41,123.08
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,125.5,88.42
2016,10,18,17,15,141.5,49.0,1.2,27.5,70.5,82.84,54.08
2016,10,18,17,30,91.0,29.0,1.2,27.0,36.0,45.43,21.86
2016,10,18,17,45,45.5,14.5,1.2,26.5,18.0,18.12,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.0,13.5,2.05,22.5,19.0,19.04,0.0
2016,10,19,7,0,150.0,27.0,2.2,23.0,38.0,51.37,20.54
2016,10,19,7,15,266.5,41.5,2.4,23.0,81.0,100.35,63.79
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,161.25,112.81
2016,10,19,7,45,469.5,63.5,2.85,23.5,175.5,220.22,162.4
2016,10,19,8,0,556.0,71.0,3.1,24.0,227.0,287.45,218.76
2016,10,19,8,15,371.5,113.0,3.3,24.5,226.5,283.11,220.11
2016,10,19,8,30,187.0,155.0,3.5,25.0,226.0,251.43,196.62
2016,10,19,8,45,256.5,169.5,3.7,25.5,281.0,317.33,248.73
2016,10,19,9,0,326.0,184.0,3.9,26.0,336.0,385.25,301.44
2016,10,19,9,15,324.5,205.5,3.95,26.5,369.5,422.41,328.9
2016,10,19,9,30,323.0,227.0,4.0,27.0,403.0,458.6,355.05
