Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,259.5,256.0,4.05,27.5,404.0,458.31,352.33
2016,10,19,10,0,196.0,285.0,4.1,28.0,405.0,445.5,340.22
2016,10,19,10,15,138.0,296.0,4.1,28.0,382.5,419.0,318.72
2016,10,19,10,30,80.0,307.0,4.1,28.0,360.0,380.82,288.4
2016,10,19,10,45,232.5,307.0,4.1,28.5,470.5,516.58,391.49
2016,10,19,11,0,385.0,307.0,4.1,29.0,581.0,659.57,495.46
2016,10,19,11,15,374.0,318.5,4.1,29.0,590.0,669.79,501.14
2016,10,19,11,30,363.0,330.0,4.1,29.0,599.0,678.16,506.21
2016,10,19,11,45,429.0,308.0,4.1,29.5,629.5,725.04,539.45
2016,10,19,12,0,495.0,286.0,4.1,30.0,660.0,764.03,566.79
2016,10,19,12,15,330.0,330.5,4.05,30.0,580.0,656.17,487.17
2016,10,19,12,30,165.0,375.0,4.0,30.0,500.0,546.73,405.33
2016,10,19,12,45,328.0,328.0,4.0,30.0,572.5,649.0,483.27
2016,10,19,13,0,491.0,281.0,4.0,30.0,645.0,747.07,555.53
2016,10,19,13,15,446.5,292.0,3.95,30.0,617.5,712.71,530.09
2016,10,19,13,30,402.0,303.0,3.9,30.0,590.0,670.57,500.05
2016,10,19,13,45,452.0,272.0,3.9,30.0,584.5,677.19,506.78
2016,10,19,14,0,502.0,241.0,3.9,30.0,579.0,672.35,505.34
2016,10,19,14,15,471.0,240.5,3.85,29.5,545.0,632.39,477.72
2016,10,19,14,30,440.0,240.0,3.8,29.0,511.0,592.56,449.99
2016,10,19,14,45,460.5,216.5,3.75,29.0,484.0,565.52,431.57
2016,10,19,15,0,481.0,193.0,3.7,29.0,457.0,535.42,410.45
2016,10,19,15,15,470.5,177.5,3.55,29.0,418.0,491.26,377.79
2016,10,19,15,30,460.0,162.0,3.4,29.0,379.0,446.7,344.25
2016,10,19,15,45,444.0,145.5,3.25,29.0,336.5,397.93,306.8
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,349.69,268.86
2016,10,19,16,15,400.0,113.0,2.8,28.5,249.0,297.58,227.37
2016,10,19,16,30,372.0,97.0,2.5,28.0,204.0,247.73,186.63
2016,10,19,16,45,326.0,80.5,2.2,27.5,160.0,194.17,142.46
2016,10,19,17,0,280.0,64.0,1.9,27.0,116.0,145.49,101.85
2016,10,19,17,15,198.5,46.5,1.8,26.5,77.0,93.81,60.57
2016,10,19,17,30,117.0,29.0,1.7,26.0,38.0,48.75,21.98
2016,10,19,17,45,58.5,14.5,1.6,25.5,19.0,19.11,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.0,13.5,3.8,21.0,15.5,15.48,0.0
2016,10,20,7,0,58.0,27.0,4.2,21.0,31.0,36.17,13.16
2016,10,20,7,15,150.5,48.0,4.5,21.0,71.5,82.58,54.49
2016,10,20,7,30,243.0,69.0,4.8,21.0,112.0,136.89,98.5
2016,10,20,7,45,269.5,83.5,5.1,21.5,146.0,174.22,131.43
2016,10,20,8,0,296.0,98.0,5.4,22.0,180.0,214.4,166.36
2016,10,20,8,15,291.5,121.0,5.7,22.0,215.5,253.28,200.14
2016,10,20,8,30,287.0,144.0,6.0,22.0,251.0,291.17,232.16
2016,10,20,8,45,225.0,172.5,6.3,22.5,264.0,303.81,242.3
2016,10,20,9,0,163.0,201.0,6.6,23.0,277.0,304.62,242.03
2016,10,20,9,15,163.0,225.0,6.7,23.0,307.5,337.56,267.79
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,370.15,292.86
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,275.1,216.21
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,176.28,135.54
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,242.04,187.55
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,317.51,246.2
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,405.04,314.28
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,503.7,389.25
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,525.14,404.92
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,546.25,420.5
2016,10,20,11,45,403.0,301.0,6.9,25.5,602.0,685.43,529.19
2016,10,20,12,0,622.0,240.0,6.9,26.0,707.0,829.71,637.91
2016,10,20,12,15,392.5,306.0,6.9,26.0,601.0,684.98,526.41
2016,10,20,12,30,163.0,372.0,6.9,26.0,495.0,541.51,413.84
2016,10,20,12,45,513.5,243.5,6.9,26.5,624.0,730.99,564.01
2016,10,20,13,0,864.0,115.0,6.9,27.0,753.0,890.33,680.71
2016,10,20,13,15,859.5,114.0,6.9,27.0,736.5,878.39,672.09
2016,10,20,13,30,855.0,113.0,6.9,27.0,720.0,857.95,658.22
2016,10,20,13,45,852.0,109.5,6.9,27.0,696.0,832.85,641.1
2016,10,20,14,0,849.0,106.0,6.9,27.0,672.0,804.67,621.79
2016,10,20,14,15,838.5,104.0,6.85,26.5,640.5,769.38,598.33
2016,10,20,14,30,828.0,102.0,6.8,26.0,609.0,731.76,572.98
2016,10,20,14,45,811.5,100.0,6.8,26.0,570.0,687.8,541.69
2016,10,20,15,0,795.0,98.0,6.8,26.0,531.0,642.41,507.76
2016,10,20,15,15,774.0,94.0,6.7,25.5,486.5,590.95,468.84
2016,10,20,15,30,753.0,90.0,6.6,25.0,442.0,539.05,428.61
2016,10,20,15,45,730.0,84.0,6.5,25.0,394.0,484.97,384.79
2016,10,20,16,0,707.0,78.0,6.4,25.0,346.0,430.16,339.28
2016,10,20,16,15,664.0,72.0,6.1,24.5,294.0,367.61,286.96
2016,10,20,16,30,621.0,66.0,5.8,24.0,242.0,308.31,235.96
2016,10,20,16,45,562.0,57.0,5.5,23.5,190.5,244.45,180.64
2016,10,20,17,0,503.0,48.0,5.2,23.0,139.0,186.5,129.81
2016,10,20,17,15,388.0,36.5,4.85,22.5,92.0,121.23,76.0
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,67.68,27.37
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,23.34,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,23.92,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,72.3,23.25
2016,10,21,7,15,483.5,30.5,2.8,12.5,94.5,130.01,81.65
2016,10,21,7,30,607.0,40.0,3.0,13.0,144.0,200.18,141.76
2016,10,21,7,45,675.0,45.5,3.2,14.0,200.0,262.81,198.28
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,332.13,259.73
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,394.92,315.19
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,460.57,371.1
2016,10,21,8,45,855.0,62.0,3.6,17.0,418.5,518.96,418.85
2016,10,21,9,0,884.0,65.0,3.7,18.0,471.0,579.85,466.66
2016,10,21,9,15,903.0,67.0,3.6,18.5,518.5,633.81,507.9
2016,10,21,9,30,922.0,69.0,3.5,19.0,566.0,686.87,546.92
2016,10,21,9,45,936.5,71.0,3.4,19.5,607.0,735.53,579.49
2016,10,21,10,0,951.0,73.0,3.3,20.0,648.0,782.28,610.01
2016,10,21,10,15,960.5,74.0,3.2,20.0,682.5,821.88,636.08
2016,10,21,10,30,970.0,75.0,3.1,20.0,717.0,858.71,659.92
2016,10,21,10,45,977.0,76.0,3.05,20.5,743.0,890.48,679.05
2016,10,21,11,0,984.0,77.0,3.0,21.0,769.0,918.92,695.76
2016,10,21,11,15,988.0,77.5,2.9,21.0,787.0,940.73,708.85
2016,10,21,11,30,992.0,78.0,2.8,21.0,805.0,958.81,719.45
2016,10,21,11,45,993.0,79.0,2.75,21.5,814.0,970.94,725.17
2016,10,21,12,0,994.0,80.0,2.7,22.0,823.0,979.1,728.39
2016,10,21,12,15,993.5,80.0,2.65,22.0,823.0,980.8,728.89
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,978.47,726.95
2016,10,21,12,45,990.5,80.0,2.6,22.5,814.0,970.36,720.44
2016,10,21,13,0,988.0,80.0,2.6,23.0,805.0,958.31,711.54
2016,10,21,13,15,983.5,79.0,2.55,23.0,787.0,939.55,699.29
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,917.09,684.72
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,888.98,665.16
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,857.56,643.49
2016,10,21,14,15,955.0,75.0,2.35,23.5,682.0,820.71,620.58
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,781.11,595.58
2016,10,21,14,45,931.5,72.0,2.25,23.0,607.0,735.45,564.92
2016,10,21,15,0,918.0,70.0,2.2,23.0,566.0,687.8,532.53
2016,10,21,15,15,899.0,67.5,2.1,23.0,519.0,634.48,493.17
2016,10,21,15,30,880.0,65.0,2.0,23.0,472.0,580.25,451.92
2016,10,21,15,45,852.5,62.0,1.95,23.0,420.5,520.4,405.48
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,462.91,359.25
2016,10,21,16,15,785.0,55.0,1.65,22.0,314.0,397.93,306.47
2016,10,21,16,30,745.0,51.0,1.4,21.0,259.0,335.62,253.89
2016,10,21,16,45,680.0,45.5,1.15,20.5,204.0,266.96,194.85
2016,10,21,17,0,615.0,40.0,0.9,20.0,149.0,204.63,140.3
2016,10,21,17,15,496.0,31.0,0.95,19.0,98.5,134.94,82.89
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,77.29,27.46
2016,10,21,17,45,188.5,11.0,1.05,17.0,24.0,25.73,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,23.43,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,70.48,19.55
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.0,127.51,79.74
2016,10,22,7,30,601.0,39.0,1.4,12.0,141.0,196.87,138.96
2016,10,22,7,45,667.5,45.5,1.65,13.0,196.5,259.57,195.3
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,328.84,256.4
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,391.23,310.66
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,456.54,365.25
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,516.22,413.51
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,574.19,458.73
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,628.41,500.03
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,681.79,539.42
2016,10,22,9,45,925.0,74.5,2.65,20.0,600.0,729.47,570.6
2016,10,22,10,0,938.0,77.0,2.7,21.0,641.0,775.16,599.59
2016,10,22,10,15,948.0,78.5,2.65,21.5,675.5,815.18,624.63
2016,10,22,10,30,958.0,80.0,2.6,22.0,710.0,852.51,647.45
2016,10,22,10,45,964.0,81.5,2.6,22.5,736.0,883.62,666.14
2016,10,22,11,0,970.0,83.0,2.6,23.0,762.0,911.42,682.5
2016,10,22,11,15,974.0,83.5,2.6,23.0,779.5,932.91,695.95
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,950.73,707.06
2016,10,22,11,45,979.0,85.0,2.6,23.5,806.0,962.66,713.03
2016,10,22,12,0,980.0,86.0,2.6,24.0,815.0,970.69,716.58
2016,10,22,12,15,979.5,86.0,2.6,24.0,815.0,972.32,717.49
2016,10,22,12,30,979.0,86.0,2.6,24.0,815.0,969.98,716.01
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.5,961.6,709.36
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,949.37,700.39
2016,10,22,13,15,967.5,86.5,2.6,25.0,778.5,931.38,689.16
2016,10,22,13,30,963.0,86.0,2.6,25.0,761.0,909.76,675.63
2016,10,22,13,45,954.5,85.0,2.65,25.5,734.5,880.79,656.33
2016,10,22,14,0,946.0,84.0,2.7,26.0,708.0,848.64,634.93
2016,10,22,14,15,935.5,82.5,2.7,25.5,674.0,811.43,612.1
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,771.59,587.19
2016,10,22,14,45,909.0,79.5,2.75,25.0,598.5,725.5,556.68
2016,10,22,15,0,893.0,78.0,2.8,25.0,557.0,677.7,524.16
2016,10,22,15,15,872.5,75.5,2.8,24.5,510.0,624.59,485.98
2016,10,22,15,30,852.0,73.0,2.8,24.0,463.0,573.13,447.7
2016,10,22,15,45,822.0,69.5,2.8,24.0,411.5,512.54,400.45
2016,10,22,16,0,792.0,66.0,2.8,24.0,360.0,452.82,352.36
2016,10,22,16,15,749.0,61.0,2.45,23.0,305.5,387.29,298.87
2016,10,22,16,30,706.0,56.0,2.1,22.0,251.0,324.82,246.01
2016,10,22,16,45,636.5,49.5,1.8,21.5,196.0,256.0,186.96
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,195.09,133.87
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,126.17,77.41
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,69.11,20.92
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,23.17,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.93,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,17.36,8.53
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,27.02,17.14
2016,10,23,7,45,0.0,40.0,2.35,14.5,40.0,38.63,27.24
2016,10,23,8,0,0.0,52.0,2.5,15.0,52.0,50.24,37.18
2016,10,23,8,15,0.0,63.5,2.55,15.5,63.5,61.38,46.54
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,72.65,55.83
2016,10,23,8,45,179.0,123.5,2.65,16.5,204.5,226.23,183.8
2016,10,23,9,0,358.0,172.0,2.7,17.0,334.0,388.74,314.33
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.5,509.82,410.62
2016,10,23,9,30,802.0,97.0,3.1,18.0,523.0,638.41,510.62
2016,10,23,9,45,818.0,99.5,3.35,19.0,562.0,684.14,543.17
2016,10,23,10,0,834.0,102.0,3.6,20.0,601.0,728.41,572.96
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,632.01,495.96
2016,10,23,10,30,220.0,308.0,3.8,21.0,452.0,500.7,389.86
2016,10,23,10,45,255.0,315.0,3.95,21.5,488.0,550.53,427.32
2016,10,23,11,0,290.0,322.0,4.1,22.0,524.0,593.34,458.52
2016,10,23,11,15,430.0,283.0,4.1,22.0,591.0,684.39,528.27
2016,10,23,11,30,570.0,244.0,4.1,22.0,658.0,771.27,593.58
2016,10,23,11,45,554.5,253.5,4.15,22.5,659.5,773.88,593.21
2016,10,23,12,0,539.0,263.0,4.2,23.0,661.0,773.89,591.57
2016,10,23,12,15,574.5,251.0,4.15,23.0,675.5,793.77,606.38
2016,10,23,12,30,610.0,239.0,4.1,23.0,690.0,811.16,619.3
2016,10,23,12,45,394.5,297.0,4.1,23.5,588.0,671.13,513.23
2016,10,23,13,0,179.0,355.0,4.1,24.0,486.0,533.75,407.03
2016,10,23,13,15,322.0,312.0,4.05,24.0,539.5,615.52,471.81
2016,10,23,13,30,465.0,269.0,4.0,24.0,593.0,690.92,529.77
2016,10,23,13,45,284.5,288.0,3.95,24.0,484.0,545.52,419.95
2016,10,23,14,0,104.0,307.0,3.9,24.0,375.0,400.24,307.94
2016,10,23,14,15,392.5,227.5,3.8,24.0,465.5,553.93,431.21
2016,10,23,14,30,681.0,148.0,3.7,24.0,556.0,669.5,521.27
2016,10,23,14,45,548.5,174.5,3.6,24.0,489.5,577.31,450.54
2016,10,23,15,0,416.0,201.0,3.5,24.0,423.0,496.4,388.12
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.5,522.05,410.29
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,527.56,415.32
2016,10,23,15,45,720.0,82.0,2.5,23.0,379.0,471.92,370.41
2016,10,23,16,0,691.0,77.0,2.2,23.0,330.0,416.17,324.66
2016,10,23,16,15,643.5,71.0,2.05,22.0,278.5,353.02,273.5
2016,10,23,16,30,596.0,65.0,1.9,21.0,227.0,293.63,223.67
2016,10,23,16,45,526.5,56.5,1.75,20.5,176.0,229.02,168.54
2016,10,23,17,0,457.0,48.0,1.6,20.0,125.0,171.52,118.9
2016,10,23,17,15,331.0,35.5,1.6,19.5,80.5,106.75,66.24
2016,10,23,17,30,205.0,23.0,1.6,19.0,36.0,53.82,12.57
2016,10,23,17,45,102.5,11.5,1.6,19.0,18.0,19.03,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,64.0,11.5,0.85,16.5,15.0,15.96,0.0
2016,10,24,7,0,128.0,23.0,0.9,17.0,30.0,42.65,5.49
2016,10,24,7,15,254.0,37.5,1.1,17.5,72.0,92.77,58.39
2016,10,24,7,30,380.0,52.0,1.3,18.0,114.0,155.0,108.88
2016,10,24,7,45,458.0,61.5,1.5,18.5,164.0,211.61,157.39
2016,10,24,8,0,536.0,71.0,1.7,19.0,214.0,276.35,212.55
2016,10,24,8,15,587.5,78.0,1.95,20.0,265.0,335.14,262.2
2016,10,24,8,30,639.0,85.0,2.2,21.0,316.0,398.23,313.85
2016,10,24,8,45,341.5,133.0,2.5,22.0,258.5,325.91,258.16
2016,10,24,9,0,44.0,181.0,2.8,23.0,201.0,210.19,164.2
2016,10,24,9,15,409.5,138.5,2.75,23.5,353.0,406.12,321.82
2016,10,24,9,30,775.0,96.0,2.7,24.0,505.0,618.08,483.32
2016,10,24,9,45,797.0,96.5,2.65,24.5,544.5,664.62,515.12
2016,10,24,10,0,819.0,97.0,2.6,25.0,584.0,710.19,544.88
2016,10,24,10,15,519.5,201.0,2.5,25.5,516.5,620.92,474.48
2016,10,24,10,30,220.0,305.0,2.4,26.0,449.0,497.15,376.8
2016,10,24,10,45,143.5,309.5,2.35,26.5,404.5,445.25,336.59
2016,10,24,11,0,67.0,314.0,2.3,27.0,360.0,380.94,286.52
2016,10,24,11,15,120.5,333.5,2.3,27.0,419.0,457.45,343.69
2016,10,24,11,30,174.0,353.0,2.3,27.0,478.0,526.95,394.2
2016,10,24,11,45,282.0,336.0,2.3,27.5,542.5,613.88,457.12
2016,10,24,12,0,390.0,319.0,2.3,28.0,607.0,692.67,512.83
2016,10,24,12,15,286.0,340.5,2.3,28.0,551.5,624.77,462.53
2016,10,24,12,30,182.0,362.0,2.3,28.0,496.0,546.72,405.44
2016,10,24,12,45,504.0,244.0,2.3,28.5,608.5,718.05,533.86
2016,10,24,13,0,826.0,126.0,2.3,29.0,721.0,865.22,634.33
2016,10,24,13,15,820.0,124.5,2.3,29.0,704.0,846.73,621.26
2016,10,24,13,30,814.0,123.0,2.3,29.0,687.0,825.19,607.71
2016,10,24,13,45,804.5,121.5,2.35,29.0,662.0,797.87,590.69
2016,10,24,14,0,795.0,120.0,2.4,29.0,637.0,767.94,571.86
2016,10,24,14,15,782.0,117.5,2.4,29.0,605.0,731.86,548.37
2016,10,24,14,30,769.0,115.0,2.4,29.0,573.0,693.8,523.36
2016,10,24,14,45,749.5,112.0,2.45,29.0,534.0,650.87,494.03
2016,10,24,15,0,730.0,109.0,2.5,29.0,495.0,605.0,461.47
2016,10,24,15,15,365.0,113.0,2.5,28.5,306.0,351.45,272.51
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,114.43,85.57
2016,10,24,15,45,0.0,103.0,2.55,28.0,103.0,100.57,75.17
2016,10,24,16,0,0.0,89.0,2.6,28.0,89.0,86.74,64.36
2016,10,24,16,15,254.0,82.0,2.3,27.0,150.0,199.05,152.93
2016,10,24,16,30,508.0,75.0,2.0,26.0,211.0,270.91,203.4
2016,10,24,16,45,432.5,64.5,1.75,25.5,162.0,207.35,150.24
2016,10,24,17,0,357.0,54.0,1.5,25.0,113.0,151.16,103.45
2016,10,24,17,15,238.0,38.5,1.45,24.0,71.5,91.15,56.1
2016,10,24,17,30,119.0,23.0,1.4,23.0,30.0,41.66,5.23
2016,10,24,17,45,59.5,11.5,1.35,22.5,15.0,15.68,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,15.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,16.0,14.0,13.51,0.0
2016,10,25,7,15,3.0,34.5,1.4,16.5,35.0,34.64,21.95
2016,10,25,7,30,6.0,55.0,1.5,17.0,56.0,56.08,40.69
2016,10,25,7,45,18.5,77.0,1.65,18.0,81.5,84.26,64.26
2016,10,25,8,0,31.0,99.0,1.8,19.0,107.0,112.34,87.5
2016,10,25,8,15,39.5,120.0,1.95,19.5,133.0,139.03,109.45
2016,10,25,8,30,48.0,141.0,2.1,20.0,159.0,166.62,131.74
2016,10,25,8,45,204.0,154.5,2.25,20.5,244.0,272.39,217.12
2016,10,25,9,0,360.0,168.0,2.4,21.0,329.0,384.45,305.71
2016,10,25,9,15,356.0,189.5,2.45,21.5,362.0,421.55,333.29
2016,10,25,9,30,352.0,211.0,2.5,22.0,395.0,457.36,359.47
2016,10,25,9,45,269.0,242.0,2.55,22.5,389.5,447.75,349.53
2016,10,25,10,0,186.0,273.0,2.6,23.0,384.0,424.11,328.94
2016,10,25,10,15,178.0,290.0,2.65,23.0,400.5,442.45,342.07
2016,10,25,10,30,170.0,307.0,2.7,23.0,417.0,459.75,354.13
2016,10,25,10,45,291.5,297.5,2.75,23.5,495.0,560.35,429.96
2016,10,25,11,0,413.0,288.0,2.8,24.0,573.0,657.85,501.21
2016,10,25,11,15,438.0,284.0,2.85,24.0,592.5,690.33,523.92
2016,10,25,11,30,463.0,280.0,2.9,24.0,612.0,714.37,541.21
2016,10,25,11,45,511.0,266.0,2.95,24.5,636.5,746.49,563.8
2016,10,25,12,0,559.0,252.0,3.0,25.0,661.0,777.09,585.08
2016,10,25,12,15,477.5,285.5,3.0,25.0,635.0,742.05,558.09
2016,10,25,12,30,396.0,319.0,3.0,25.0,609.0,697.13,524.67
2016,10,25,12,45,412.5,307.5,3.05,25.5,606.0,696.55,524.5
2016,10,25,13,0,429.0,296.0,3.1,26.0,603.0,701.88,528.02
2016,10,25,13,15,326.0,312.5,3.05,26.0,543.0,618.12,466.53
2016,10,25,13,30,223.0,329.0,3.0,26.0,483.0,535.87,405.54
2016,10,25,13,45,359.0,281.0,2.95,26.0,518.0,597.23,454.26
2016,10,25,14,0,495.0,233.0,2.9,26.0,553.0,650.65,495.64
2016,10,25,14,15,442.0,236.0,2.85,26.0,511.0,598.52,457.16
2016,10,25,14,30,389.0,239.0,2.8,26.0,469.0,541.38,415.38
2016,10,25,14,45,541.0,178.0,2.75,26.0,474.5,573.15,442.2
2016,10,25,15,0,693.0,117.0,2.7,26.0,480.0,587.81,455.25
2016,10,25,15,15,469.0,152.0,2.45,25.5,388.0,456.22,354.89
2016,10,25,15,30,245.0,187.0,2.2,25.0,296.0,340.48,265.07
2016,10,25,15,45,232.5,167.5,1.95,25.0,261.5,301.31,234.79
2016,10,25,16,0,220.0,148.0,1.7,25.0,227.0,262.89,204.21
2016,10,25,16,15,205.5,126.0,1.5,24.0,190.5,221.8,171.7
2016,10,25,16,30,191.0,104.0,1.3,23.0,154.0,181.94,139.24
2016,10,25,16,45,166.5,82.0,1.15,22.5,118.5,140.4,104.63
2016,10,25,17,0,142.0,60.0,1.0,22.0,83.0,101.45,71.78
2016,10,25,17,15,87.0,40.0,1.0,21.5,52.5,61.77,39.29
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,24.81,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,10.98,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,15.5,14.0,14.83,0.0
2016,10,26,7,0,141.0,20.0,1.3,16.0,28.0,40.51,0.0
2016,10,26,7,15,268.5,34.0,1.5,16.5,69.0,91.78,56.61
2016,10,26,7,30,396.0,48.0,1.7,17.0,110.0,153.87,107.55
2016,10,26,7,45,477.0,56.5,1.95,18.0,160.0,210.84,156.48
2016,10,26,8,0,558.0,65.0,2.2,19.0,210.0,276.23,212.27
2016,10,26,8,15,608.0,71.0,2.5,20.0,260.5,334.16,261.76
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,396.17,313.11
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.5,452.23,358.4
2016,10,26,9,0,727.0,86.0,3.4,23.0,408.0,509.94,403.54
2016,10,26,9,15,750.5,89.5,3.3,23.5,452.0,559.88,441.43
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,610.93,478.88
2016,10,26,9,45,790.0,96.0,3.15,24.5,534.5,655.81,510.84
2016,10,26,10,0,806.0,99.0,3.1,25.0,573.0,699.33,539.79
2016,10,26,10,15,818.5,101.5,3.0,25.5,605.0,738.02,564.36
2016,10,26,10,30,831.0,104.0,2.9,26.0,637.0,774.59,587.04
2016,10,26,10,45,837.5,106.0,2.8,26.5,661.5,803.41,604.02
2016,10,26,11,0,844.0,108.0,2.7,27.0,686.0,829.38,618.91
2016,10,26,11,15,849.5,109.0,2.65,27.0,703.0,850.4,631.92
2016,10,26,11,30,855.0,110.0,2.6,27.0,720.0,868.25,642.86
2016,10,26,11,45,866.5,106.0,2.55,27.5,730.5,877.36,646.77
2016,10,26,12,0,878.0,102.0,2.5,28.0,741.0,888.29,652.04
2016,10,26,12,15,878.0,102.0,2.45,28.0,741.0,890.05,652.63
2016,10,26,12,30,878.0,102.0,2.4,28.0,741.0,888.26,651.1
2016,10,26,12,45,875.5,101.5,2.4,28.5,732.5,880.22,644.74
2016,10,26,13,0,873.0,101.0,2.4,29.0,724.0,868.72,636.31
2016,10,26,13,15,868.0,100.0,2.4,29.0,707.0,851.17,625.29
2016,10,26,13,30,863.0,99.0,2.4,29.0,690.0,830.39,612.24
2016,10,26,13,45,855.0,97.5,2.4,29.0,665.0,803.55,595.17
2016,10,26,14,0,847.0,96.0,2.4,29.0,640.0,778.07,579.05
2016,10,26,14,15,835.5,94.0,2.35,29.0,608.0,742.34,555.54
2016,10,26,14,30,824.0,92.0,2.3,29.0,576.0,704.39,530.42
2016,10,26,14,45,797.5,93.5,2.3,29.0,536.0,657.98,499.31
2016,10,26,15,0,771.0,95.0,2.3,29.0,496.0,610.9,465.55
2016,10,26,15,15,747.5,91.0,2.25,28.5,452.0,559.42,428.65
2016,10,26,15,30,724.0,87.0,2.2,28.0,408.0,509.11,391.46
2016,10,26,15,45,692.0,82.0,2.2,28.0,360.0,452.27,347.66
2016,10,26,16,0,660.0,77.0,2.2,28.0,312.0,396.85,303.61
2016,10,26,16,15,610.5,71.0,1.9,27.0,261.5,334.95,253.95
2016,10,26,16,30,561.0,65.0,1.6,26.0,211.0,277.08,206.04
2016,10,26,16,45,488.0,55.5,1.35,25.5,161.5,212.91,152.48
2016,10,26,17,0,415.0,46.0,1.1,25.0,112.0,156.31,104.93
2016,10,26,17,15,287.5,33.0,1.1,24.0,70.0,94.2,55.66
2016,10,26,17,30,160.0,20.0,1.1,23.0,28.0,42.79,0.0
2016,10,26,17,45,80.0,10.0,1.1,22.5,14.0,15.47,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,16.5,12.0,13.19,0.0
2016,10,27,7,0,96.0,20.0,1.6,17.0,24.0,34.54,0.0
2016,10,27,7,15,215.0,36.0,1.75,17.5,64.0,83.39,51.48
2016,10,27,7,30,334.0,52.0,1.9,18.0,104.0,141.83,99.29
2016,10,27,7,45,420.0,62.0,2.05,19.0,153.0,198.67,147.31
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,264.18,202.48
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,321.92,250.84
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,384.09,300.97
2016,10,27,8,45,651.5,91.5,1.8,23.0,351.0,440.88,345.26
2016,10,27,9,0,692.0,96.0,1.7,24.0,400.0,499.96,389.47
2016,10,27,9,15,718.0,100.0,1.5,24.5,444.0,551.63,426.71
2016,10,27,9,30,744.0,104.0,1.3,25.0,488.0,603.48,462.4
2016,10,27,9,45,764.0,106.5,1.15,25.5,527.5,647.62,491.5
2016,10,27,10,0,784.0,109.0,1.0,26.0,567.0,692.52,519.33
2016,10,27,10,15,797.5,111.5,1.05,26.5,599.5,731.22,543.51
2016,10,27,10,30,811.0,114.0,1.1,27.0,632.0,767.92,566.14
2016,10,27,10,45,820.5,116.0,1.2,27.5,657.0,798.62,585.22
2016,10,27,11,0,830.0,118.0,1.3,28.0,682.0,826.67,602.54
2016,10,27,11,15,836.0,119.0,1.4,28.0,699.0,847.84,616.58
2016,10,27,11,30,842.0,120.0,1.5,28.0,716.0,865.9,628.77
2016,10,27,11,45,863.5,111.0,1.65,28.5,729.0,877.95,636.48
2016,10,27,12,0,885.0,102.0,1.8,29.0,742.0,892.09,645.66
2016,10,27,12,15,505.0,227.0,1.85,29.0,592.5,701.03,516.29
2016,10,27,12,30,125.0,352.0,1.9,29.0,443.0,485.13,357.37
2016,10,27,12,45,128.5,345.5,1.95,29.0,438.0,480.28,355.68
2016,10,27,13,0,132.0,339.0,2.0,29.0,433.0,474.88,352.38
2016,10,27,13,15,131.5,331.0,2.0,29.0,423.0,463.87,344.87
2016,10,27,13,30,131.0,323.0,2.0,29.0,413.0,452.39,337.07
2016,10,27,13,45,495.0,209.0,2.05,29.0,528.0,635.61,477.26
2016,10,27,14,0,859.0,95.0,2.1,29.0,643.0,779.9,579.83
2016,10,27,14,15,847.5,93.0,2.1,29.0,611.0,748.04,557.95
2016,10,27,14,30,836.0,91.0,2.1,29.0,579.0,709.75,533.04
2016,10,27,14,45,814.5,90.0,2.15,29.0,539.0,663.69,502.73
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,616.59,469.42
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,565.16,432.78
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,513.51,394.79
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,456.89,351.18
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,400.63,306.45
2016,10,27,16,15,632.5,67.5,2.05,27.0,262.0,338.79,256.73
2016,10,27,16,30,584.0,62.0,1.8,26.0,211.0,280.82,208.56
2016,10,27,16,45,510.0,53.0,1.55,25.5,161.5,215.83,154.11
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,158.5,105.76
2016,10,27,17,15,305.5,31.5,1.25,24.0,69.5,95.47,55.42
2016,10,27,17,30,175.0,19.0,1.2,23.0,27.0,43.43,0.0
2016,10,27,17,45,87.5,9.5,1.2,22.5,13.5,15.37,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,44.69,0.0
2016,10,28,7,15,330.0,30.0,1.0,16.5,70.0,98.33,58.37
2016,10,28,7,30,466.0,42.0,1.1,17.0,113.0,163.44,112.27
2016,10,28,7,45,548.0,49.5,1.25,18.0,165.0,223.11,163.66
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,291.26,221.72
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,351.31,272.67
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,414.16,324.11
2016,10,28,8,45,760.5,71.5,1.75,22.0,371.0,472.2,370.28
2016,10,28,9,0,795.0,75.0,1.9,23.0,421.0,531.69,415.89
2016,10,28,9,15,817.0,78.0,2.0,23.5,466.5,584.17,455.43
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,636.2,493.52
2016,10,28,9,45,856.0,83.0,2.25,24.5,551.5,682.94,526.73
2016,10,28,10,0,873.0,85.0,2.4,25.0,591.0,724.62,554.45
2016,10,28,10,15,884.0,87.0,2.45,25.5,624.0,763.33,579.23
2016,10,28,10,30,895.0,89.0,2.5,26.0,657.0,799.65,602.1
2016,10,28,10,45,624.0,192.5,2.55,26.5,596.5,723.7,545.93
2016,10,28,11,0,353.0,296.0,2.6,27.0,536.0,614.47,461.79
2016,10,28,11,15,221.0,314.0,2.6,27.0,466.0,520.61,392.16
2016,10,28,11,30,89.0,332.0,2.6,27.0,396.0,421.49,316.72
2016,10,28,11,45,509.5,211.0,2.6,27.5,577.5,682.06,514.91
2016,10,28,12,0,930.0,90.0,2.6,28.0,759.0,915.77,673.09
2016,10,28,12,15,674.5,196.0,2.6,28.0,681.5,818.28,605.91
2016,10,28,12,30,419.0,302.0,2.6,28.0,604.0,695.98,516.55
2016,10,28,12,45,671.0,195.5,2.6,28.0,672.0,808.97,601.7
2016,10,28,13,0,923.0,89.0,2.6,28.0,740.0,893.58,657.89
2016,10,28,13,15,917.5,88.5,2.6,28.0,722.5,875.49,645.66
2016,10,28,13,30,912.0,88.0,2.6,28.0,705.0,854.01,632.13
2016,10,28,13,45,662.5,172.5,2.6,28.5,612.0,733.18,549.17
2016,10,28,14,0,413.0,257.0,2.6,29.0,519.0,601.38,451.52
2016,10,28,14,15,642.0,169.5,2.55,28.5,553.0,677.11,512.03
2016,10,28,14,30,871.0,82.0,2.5,28.0,587.0,719.08,544.73
2016,10,28,14,45,853.5,80.5,2.5,28.0,547.0,674.34,514.19
2016,10,28,15,0,836.0,79.0,2.5,28.0,507.0,631.17,483.52
2016,10,28,15,15,813.5,76.0,2.45,27.5,462.0,578.94,445.78
2016,10,28,15,30,791.0,73.0,2.4,27.0,417.0,526.34,406.61
2016,10,28,15,45,758.0,69.5,2.4,27.0,367.5,467.81,361.08
2016,10,28,16,0,725.0,66.0,2.4,27.0,318.0,410.6,315.12
2016,10,28,16,15,677.0,60.5,2.1,26.5,266.0,346.87,262.92
2016,10,28,16,30,629.0,55.0,1.8,26.0,214.0,287.85,213.01
2016,10,28,16,45,551.0,48.0,1.5,25.5,163.0,221.61,157.28
2016,10,28,17,0,473.0,41.0,1.2,25.0,112.0,163.4,108.01
2016,10,28,17,15,335.0,29.5,1.15,24.0,69.0,98.25,55.76
2016,10,28,17,30,197.0,18.0,1.1,23.0,26.0,44.61,0.0
2016,10,28,17,45,98.5,9.0,1.1,22.5,13.0,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.0,1.5,15.5,12.5,8.85,0.0
2016,10,29,7,0,152.0,18.0,1.6,16.0,25.0,38.8,0.0
2016,10,29,7,15,292.5,31.0,1.85,17.0,67.0,92.11,54.35
