Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,63.0,267.0,6.1,20.0,306.0,327.57,259.12
2016,11,18,13,45,65.0,257.5,6.2,20.0,296.0,317.73,251.93
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,307.69,244.48
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,263.43,209.62
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,214.07,170.28
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,194.11,154.43
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,174.48,138.72
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,156.59,124.58
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,138.98,110.5
2016,11,18,15,45,341.0,99.0,6.15,17.5,197.5,276.06,224.84
2016,11,18,16,0,672.0,64.0,6.1,17.0,257.0,363.08,291.76
2016,11,18,16,15,612.5,57.5,5.85,16.5,208.0,299.64,235.55
2016,11,18,16,30,553.0,51.0,5.6,16.0,159.0,241.1,182.82
2016,11,18,16,45,469.0,40.5,5.45,15.5,113.5,177.18,126.25
2016,11,18,17,0,385.0,30.0,5.3,15.0,68.0,122.01,76.0
2016,11,18,17,15,192.5,15.0,5.2,14.5,34.0,49.25,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.5,12.0,3.5,3.5,33.0,46.86,0.0
2016,11,19,7,30,495.0,24.0,3.6,4.0,66.0,129.56,74.98
2016,11,19,7,45,597.0,31.0,3.75,4.5,116.0,190.86,136.46
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,262.25,202.15
2016,11,19,8,15,755.5,42.5,4.1,5.5,218.5,324.41,261.12
2016,11,19,8,30,812.0,47.0,4.3,6.0,271.0,389.16,321.15
2016,11,19,8,45,847.0,50.5,4.5,7.0,321.5,448.33,374.48
2016,11,19,9,0,882.0,54.0,4.7,8.0,372.0,508.91,427.08
2016,11,19,9,15,905.5,56.5,4.7,8.5,417.5,562.99,473.02
2016,11,19,9,30,929.0,59.0,4.7,9.0,463.0,616.63,517.08
2016,11,19,9,45,945.0,60.5,4.7,10.0,503.5,663.61,553.53
2016,11,19,10,0,961.0,62.0,4.7,11.0,544.0,708.88,586.81
2016,11,19,10,15,972.0,63.5,4.6,11.0,577.5,748.69,615.51
2016,11,19,10,30,983.0,65.0,4.5,11.0,611.0,785.91,641.9
2016,11,19,10,45,990.0,66.0,4.45,11.5,636.5,816.77,662.3
2016,11,19,11,0,997.0,67.0,4.4,12.0,662.0,844.41,680.16
2016,11,19,11,15,1002.0,68.0,4.3,12.5,679.5,867.11,693.89
2016,11,19,11,30,1007.0,69.0,4.2,13.0,697.0,886.22,704.95
2016,11,19,11,45,1007.5,70.0,4.15,13.5,706.0,897.99,711.37
2016,11,19,12,0,1008.0,71.0,4.1,14.0,715.0,905.9,715.12
2016,11,19,12,15,1008.0,71.0,4.05,14.0,715.5,908.35,716.45
2016,11,19,12,30,1008.0,71.0,4.0,14.0,716.0,906.9,715.18
2016,11,19,12,45,1005.0,70.5,3.95,14.5,707.0,898.54,707.82
2016,11,19,13,0,1002.0,70.0,3.9,15.0,698.0,886.36,697.96
2016,11,19,13,15,996.5,69.5,3.8,15.0,681.0,868.45,685.19
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,846.96,669.99
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,819.58,650.86
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,789.02,629.44
2016,11,19,14,15,963.5,66.0,3.5,15.0,580.5,753.03,603.73
2016,11,19,14,30,952.0,65.0,3.4,15.0,548.0,714.46,575.99
2016,11,19,14,45,930.5,64.5,3.35,15.0,508.0,667.78,541.0
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,619.77,503.26
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,567.09,461.54
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,513.98,418.19
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,456.64,369.43
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,398.14,318.29
2016,11,19,16,15,735.5,47.5,2.4,13.0,226.0,332.62,260.84
2016,11,19,16,30,680.0,43.0,2.0,12.0,174.0,271.26,205.39
2016,11,19,16,45,582.5,35.5,1.6,11.0,124.0,200.27,142.61
2016,11,19,17,0,485.0,28.0,1.2,10.0,74.0,139.0,86.29
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.0,55.42,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,44.48,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,122.75,69.01
2016,11,20,7,45,573.0,31.5,1.35,4.0,111.0,184.02,130.68
2016,11,20,8,0,678.0,39.0,1.5,5.0,160.0,255.31,195.01
2016,11,20,8,15,735.5,43.5,1.6,5.5,212.0,316.62,252.09
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,382.43,311.58
2016,11,20,8,45,826.5,52.0,1.8,7.0,313.5,438.7,361.14
2016,11,20,9,0,860.0,56.0,1.9,8.0,363.0,498.03,411.16
2016,11,20,9,15,884.0,58.5,2.1,9.0,408.5,551.35,455.01
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,604.32,497.1
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,651.34,533.55
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,696.76,567.49
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,736.26,594.22
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,773.27,618.72
2016,11,20,10,45,971.0,69.5,2.7,13.5,625.5,804.23,638.81
2016,11,20,11,0,978.0,71.0,2.7,14.0,651.0,832.05,656.53
2016,11,20,11,15,982.5,71.5,2.7,14.0,668.0,853.48,670.86
2016,11,20,11,30,987.0,72.0,2.7,14.0,685.0,871.38,682.8
2016,11,20,11,45,990.0,71.5,2.7,14.5,694.0,883.29,689.35
2016,11,20,12,0,993.0,71.0,2.7,15.0,703.0,891.46,693.43
2016,11,20,12,15,992.5,71.0,2.7,15.0,703.0,893.53,694.7
2016,11,20,12,30,992.0,71.0,2.7,15.0,703.0,891.76,693.5
2016,11,20,12,45,988.5,71.0,2.75,15.5,694.5,883.73,687.2
2016,11,20,13,0,985.0,71.0,2.8,16.0,686.0,871.96,678.47
2016,11,20,13,15,979.5,70.5,2.8,16.0,669.0,854.36,666.68
2016,11,20,13,30,974.0,70.0,2.8,16.0,652.0,833.26,652.53
2016,11,20,13,45,965.0,69.5,2.85,16.5,627.0,806.15,633.27
2016,11,20,14,0,956.0,69.0,2.9,17.0,602.0,775.98,611.83
2016,11,20,14,15,944.0,67.5,2.9,17.0,569.5,739.69,586.73
2016,11,20,14,30,932.0,66.0,2.9,17.0,537.0,700.93,559.61
2016,11,20,14,45,913.5,64.5,2.9,17.0,498.0,655.82,526.25
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,609.21,490.18
2016,11,20,15,15,871.0,60.5,2.75,16.5,414.0,557.21,449.36
2016,11,20,15,30,847.0,58.0,2.6,16.0,369.0,504.82,406.97
2016,11,20,15,45,811.0,54.5,2.5,16.0,320.0,447.8,358.96
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,389.72,308.7
2016,11,20,16,15,719.0,46.5,2.15,14.5,220.0,324.95,253.1
2016,11,20,16,30,663.0,42.0,1.9,13.0,169.0,264.44,199.3
2016,11,20,16,45,565.5,34.5,1.65,12.0,120.5,194.5,137.84
2016,11,20,17,0,468.0,27.0,1.4,11.0,72.0,134.35,82.64
2016,11,20,17,15,234.0,13.5,1.45,10.5,36.0,53.46,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,38.02,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,105.89,57.25
2016,11,21,7,45,482.0,34.0,2.9,7.0,101.0,164.42,116.08
2016,11,21,8,0,590.0,43.0,3.2,8.0,147.0,231.36,175.92
2016,11,21,8,15,652.0,48.5,3.1,8.5,196.5,290.76,230.77
2016,11,21,8,30,714.0,54.0,3.0,9.0,246.0,355.23,288.74
2016,11,21,8,45,753.0,57.5,2.9,10.0,294.0,411.71,338.15
2016,11,21,9,0,792.0,61.0,2.8,11.0,342.0,470.09,387.12
2016,11,21,9,15,817.5,64.0,3.25,12.0,385.5,522.08,430.49
2016,11,21,9,30,843.0,67.0,3.7,13.0,429.0,574.0,472.5
2016,11,21,9,45,860.5,69.5,4.15,14.5,467.5,616.76,505.37
2016,11,21,10,0,878.0,72.0,4.6,16.0,506.0,661.13,539.02
2016,11,21,10,15,890.0,73.5,4.7,16.5,538.0,698.94,566.25
2016,11,21,10,30,902.0,75.0,4.8,17.0,570.0,734.53,591.2
2016,11,21,10,45,909.0,76.5,4.9,18.0,594.5,763.94,610.2
2016,11,21,11,0,916.0,78.0,5.0,19.0,619.0,790.44,626.92
2016,11,21,11,15,921.0,79.0,5.0,19.5,635.5,811.75,640.46
2016,11,21,11,30,926.0,80.0,5.0,20.0,652.0,829.79,651.65
2016,11,21,11,45,930.5,79.0,5.0,20.5,661.0,841.76,658.52
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,850.25,663.01
2016,11,21,12,15,934.0,78.0,5.0,21.0,669.5,851.84,664.0
2016,11,21,12,30,933.0,78.0,5.0,21.0,669.0,849.81,662.59
2016,11,21,12,45,928.5,78.0,5.0,21.5,660.5,841.37,655.44
2016,11,21,13,0,924.0,78.0,5.0,22.0,652.0,829.42,645.97
2016,11,21,13,15,917.5,77.0,5.0,22.0,635.0,811.35,633.51
2016,11,21,13,30,911.0,76.0,5.0,22.0,618.0,790.03,618.8
2016,11,21,13,45,900.0,75.5,5.0,22.0,593.5,762.81,599.83
2016,11,21,14,0,889.0,75.0,5.0,22.0,569.0,732.84,578.83
2016,11,21,14,15,875.5,73.5,4.95,22.0,537.5,697.47,553.53
2016,11,21,14,30,862.0,72.0,4.9,22.0,506.0,659.93,526.48
2016,11,21,14,45,837.0,71.5,4.85,22.0,467.0,617.63,493.8
2016,11,21,15,0,812.0,71.0,4.8,22.0,428.0,570.96,457.08
2016,11,21,15,15,785.0,68.0,4.6,21.5,385.0,519.86,416.65
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,468.81,375.18
2016,11,21,15,45,716.5,61.5,4.2,21.0,295.0,410.81,326.5
2016,11,21,16,0,675.0,58.0,4.0,21.0,248.0,354.91,278.41
2016,11,21,16,15,615.5,52.0,3.6,20.0,200.0,293.58,225.87
2016,11,21,16,30,556.0,46.0,3.2,19.0,152.0,235.85,175.21
2016,11,21,16,45,453.5,37.5,2.8,18.0,107.0,169.4,118.4
2016,11,21,17,0,351.0,29.0,2.4,17.0,62.0,113.62,68.94
2016,11,21,17,15,175.5,14.5,2.45,16.5,31.0,45.73,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,5.41,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,10.61,1.41
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,21.71,12.08
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,32.83,21.76
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,45.41,32.62
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,58.22,43.56
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,70.59,53.88
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,82.98,64.03
2016,11,22,9,15,58.0,135.0,4.5,18.5,160.0,170.05,136.28
2016,11,22,9,30,116.0,185.0,4.8,19.0,235.0,266.6,214.74
2016,11,22,9,45,58.0,147.0,5.1,19.5,172.0,186.15,148.53
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,106.32,81.96
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,113.25,87.3
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,120.2,92.57
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,115.05,88.07
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,109.97,83.69
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,142.47,109.66
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,175.4,135.75
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,212.16,164.99
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,249.39,194.39
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,249.4,194.26
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,249.4,194.21
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,164.98,127.51
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,83.22,61.92
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,126.77,97.04
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,171.45,132.72
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,204.34,159.29
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,237.19,185.67
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,145.48,112.81
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,58.0,41.95
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,32.84,21.45
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.72,0.74
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.82,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.86,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.44,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,12.0,3.25,9.0,24.0,34.29,0.0
2016,11,23,7,30,337.0,24.0,3.4,9.0,48.0,95.34,45.56
2016,11,23,7,45,459.5,32.5,3.55,9.5,94.0,155.21,107.36
2016,11,23,8,0,582.0,41.0,3.7,10.0,140.0,224.11,168.22
2016,11,23,8,15,646.5,47.0,3.85,10.5,189.5,284.1,223.42
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,349.46,282.27
2016,11,23,8,45,755.5,56.0,4.2,12.0,288.0,407.47,333.53
2016,11,23,9,0,800.0,59.0,4.4,13.0,337.0,467.89,385.11
2016,11,23,9,15,827.0,62.0,4.4,13.5,381.5,520.87,429.48
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,573.91,472.47
2016,11,23,9,45,874.0,67.0,4.45,15.0,466.0,617.99,506.54
2016,11,23,10,0,894.0,69.0,4.5,16.0,506.0,663.82,540.82
2016,11,23,10,15,907.0,70.5,4.4,16.0,538.5,702.8,569.14
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,739.57,595.0
2016,11,23,10,45,929.5,73.0,4.2,16.5,596.5,770.73,615.35
2016,11,23,11,0,939.0,74.0,4.1,17.0,622.0,799.04,633.54
2016,11,23,11,15,944.5,75.0,4.0,17.5,639.5,821.21,647.13
2016,11,23,11,30,950.0,76.0,3.9,18.0,657.0,840.06,658.3
2016,11,23,11,45,955.0,75.0,3.85,18.5,666.5,852.77,665.34
2016,11,23,12,0,960.0,74.0,3.8,19.0,676.0,861.92,669.97
2016,11,23,12,15,960.0,74.0,3.7,19.0,677.0,864.52,671.11
2016,11,23,12,30,960.0,74.0,3.6,19.0,678.0,863.42,669.82
2016,11,23,12,45,957.5,74.0,3.55,19.5,670.0,856.61,663.68
2016,11,23,13,0,955.0,74.0,3.5,20.0,662.0,846.17,655.18
2016,11,23,13,15,949.5,73.0,3.4,20.0,646.0,828.68,642.83
2016,11,23,13,30,944.0,72.0,3.3,20.0,630.0,807.79,628.23
2016,11,23,13,45,936.0,71.0,3.2,20.0,605.5,781.79,610.06
2016,11,23,14,0,928.0,70.0,3.1,20.0,581.0,752.78,589.78
2016,11,23,14,15,915.5,68.5,3.0,20.0,549.5,717.25,564.74
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,679.38,537.87
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,635.66,504.99
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,590.46,469.91
2016,11,23,15,15,843.5,60.5,2.5,19.5,398.5,539.62,430.17
2016,11,23,15,30,819.0,58.0,2.3,19.0,355.0,490.98,390.88
2016,11,23,15,45,782.5,54.5,2.1,19.0,307.0,432.87,342.44
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,376.26,293.86
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,312.35,239.33
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,252.83,186.99
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,184.6,128.25
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,126.27,75.22
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,50.17,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,11.5,1.1,8.5,23.0,32.54,0.0
2016,11,24,7,30,323.0,23.0,1.2,9.0,46.0,90.55,39.84
2016,11,24,7,45,429.0,33.0,1.35,10.0,89.5,147.4,101.04
2016,11,24,8,0,535.0,43.0,1.5,11.0,133.0,212.73,158.22
2016,11,24,8,15,600.5,50.0,1.5,11.5,181.5,271.37,210.93
2016,11,24,8,30,666.0,57.0,1.5,12.0,230.0,335.69,267.32
2016,11,24,8,45,701.0,63.0,1.55,12.5,276.0,389.02,313.82
2016,11,24,9,0,736.0,69.0,1.6,13.0,322.0,445.55,361.24
2016,11,24,9,15,764.5,72.5,1.85,14.0,365.5,497.17,403.34
2016,11,24,9,30,793.0,76.0,2.1,15.0,409.0,549.1,444.37
2016,11,24,9,45,808.5,80.0,2.4,16.0,446.5,593.57,478.68
2016,11,24,10,0,824.0,84.0,2.7,17.0,484.0,636.71,511.1
2016,11,24,10,15,838.0,86.5,2.7,17.5,516.0,675.56,539.26
2016,11,24,10,30,852.0,89.0,2.7,18.0,548.0,712.45,564.09
2016,11,24,10,45,857.5,92.0,2.75,18.5,572.0,741.47,583.19
2016,11,24,11,0,863.0,95.0,2.8,19.0,596.0,767.68,600.2
2016,11,24,11,15,869.0,96.0,2.8,19.5,613.0,789.09,613.45
2016,11,24,11,30,875.0,97.0,2.8,20.0,630.0,807.43,624.54
2016,11,24,11,45,883.5,95.0,2.8,20.5,640.0,816.37,629.08
2016,11,24,12,0,892.0,93.0,2.8,21.0,650.0,826.82,634.87
2016,11,24,12,15,892.0,93.5,2.8,21.0,651.0,829.87,636.8
2016,11,24,12,30,892.0,94.0,2.8,21.0,652.0,829.48,636.55
2016,11,24,12,45,887.0,94.5,2.85,21.5,644.0,821.65,630.37
2016,11,24,13,0,882.0,95.0,2.9,22.0,636.0,815.26,625.41
2016,11,24,13,15,876.0,94.0,2.9,22.0,620.0,798.27,614.03
2016,11,24,13,30,870.0,93.0,2.9,22.0,604.0,778.16,600.59
2016,11,24,13,45,858.0,92.5,2.9,22.0,580.0,751.14,582.28
2016,11,24,14,0,846.0,92.0,2.9,22.0,556.0,721.53,562.12
2016,11,24,14,15,832.0,90.0,2.85,22.0,525.0,686.48,537.69
2016,11,24,14,30,818.0,88.0,2.8,22.0,494.0,649.4,510.67
2016,11,24,14,45,796.5,85.5,2.75,22.0,456.5,605.25,477.47
2016,11,24,15,0,775.0,83.0,2.7,22.0,419.0,560.11,442.84
2016,11,24,15,15,747.0,79.0,2.45,21.5,377.0,509.06,403.11
2016,11,24,15,30,719.0,75.0,2.2,21.0,335.0,459.87,363.73
2016,11,24,15,45,675.0,70.5,1.95,21.0,288.5,401.64,315.69
2016,11,24,16,0,631.0,66.0,1.7,21.0,242.0,345.84,268.5
2016,11,24,16,15,568.5,59.0,1.5,20.0,194.5,283.37,216.24
2016,11,24,16,30,506.0,52.0,1.3,19.0,147.0,226.09,167.03
2016,11,24,16,45,397.5,42.0,1.15,18.5,102.5,159.21,110.9
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,103.54,62.19
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,38.15,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,13.0,1.1,14.0,18.0,22.54,0.0
2016,11,25,7,30,151.0,26.0,1.4,14.0,36.0,60.87,23.74
2016,11,25,7,45,252.0,41.0,1.75,14.5,75.0,112.48,76.95
2016,11,25,8,0,353.0,56.0,2.1,15.0,114.0,171.59,127.2
2016,11,25,8,15,188.5,76.5,2.35,15.5,108.5,151.83,118.1
2016,11,25,8,30,24.0,97.0,2.6,16.0,103.0,110.57,87.24
2016,11,25,8,45,29.5,115.0,2.85,16.5,124.0,132.72,105.84
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,155.42,124.48
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,115.17,91.07
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,79.48,61.07
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,62.35,46.69
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,45.41,32.46
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,157.11,125.22
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,274.62,219.86
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,150.74,119.41
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,31.89,20.93
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,64.31,47.79
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,96.97,74.55
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,92.0,70.4
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,87.1,66.36
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,73.04,54.82
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,59.0,43.27
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,82.74,62.82
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,106.92,82.64
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.0,137.55,107.63
2016,11,25,13,30,1.0,170.0,3.6,17.0,170.0,168.73,132.94
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.0,163.37,128.71
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,158.07,124.62
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,127.48,100.14
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,97.23,75.65
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,101.93,79.75
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,106.77,83.96
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,94.82,74.21
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,82.9,64.41
2016,11,25,15,45,164.5,101.5,2.95,16.0,147.0,189.78,153.83
2016,11,25,16,0,329.0,118.0,2.9,16.0,209.0,270.3,217.01
2016,11,25,16,15,272.5,100.0,2.7,15.5,165.5,213.98,168.96
2016,11,25,16,30,216.0,82.0,2.5,15.0,122.0,163.02,125.35
2016,11,25,16,45,156.0,59.0,2.35,14.5,83.5,110.86,80.99
2016,11,25,17,0,96.0,36.0,2.2,14.0,45.0,64.7,40.42
2016,11,25,17,15,48.0,18.0,2.1,13.5,22.5,25.15,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,25.5,12.0,2.05,9.0,13.5,15.05,0.0
2016,11,26,7,30,51.0,24.0,2.2,9.0,27.0,35.74,11.01
2016,11,26,7,45,115.5,44.0,2.4,9.5,60.0,80.16,56.4
2016,11,26,8,0,180.0,64.0,2.6,10.0,93.0,126.48,96.52
2016,11,26,8,15,221.5,82.0,2.55,10.5,130.0,169.2,134.27
2016,11,26,8,30,263.0,100.0,2.5,11.0,167.0,215.91,175.09
2016,11,26,8,45,314.0,109.5,2.45,12.0,204.5,260.79,213.41
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,315.79,259.07
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.5,348.96,286.2
2016,11,26,9,30,352.0,167.0,2.3,14.0,313.0,386.44,315.76
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.5,393.86,319.61
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,389.71,314.07
2016,11,26,10,15,258.5,224.5,2.15,16.5,355.5,423.89,339.81
2016,11,26,10,30,272.0,234.0,2.1,17.0,379.0,451.28,359.82
2016,11,26,10,45,267.5,249.5,2.05,17.5,397.5,472.11,374.09
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,491.82,387.32
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,517.73,406.54
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,543.29,425.3
2016,11,26,11,45,313.0,274.5,1.85,18.5,466.0,553.44,431.61
2016,11,26,12,0,321.0,275.0,1.8,19.0,474.0,562.55,437.23
2016,11,26,12,15,392.5,257.0,1.75,19.0,501.0,600.84,466.64
2016,11,26,12,30,464.0,239.0,1.7,19.0,528.0,646.48,500.52
2016,11,26,12,45,615.5,186.0,1.65,19.5,564.5,710.22,548.02
2016,11,26,13,0,767.0,133.0,1.6,20.0,601.0,766.94,587.74
2016,11,26,13,15,391.5,172.5,1.55,20.0,411.5,504.9,394.6
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,224.01,173.53
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,211.12,164.61
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,198.35,154.8
2016,11,26,14,15,8.5,180.0,1.5,20.0,184.5,185.21,144.66
2016,11,26,14,30,6.0,169.0,1.5,20.0,172.0,172.24,134.63
2016,11,26,14,45,38.5,175.5,1.5,20.0,192.5,205.8,162.39
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,232.02,183.84
2016,11,26,15,15,63.5,165.0,1.45,19.5,191.0,207.31,164.5
2016,11,26,15,30,56.0,148.0,1.4,19.0,169.0,183.17,145.49
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.5,156.34,123.74
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,130.26,102.28
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,103.08,79.76
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,76.89,57.79
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,50.24,35.26
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,26.68,14.53
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,11.5,17.5,23.53,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,64.22,17.32
2016,11,27,7,45,308.0,36.0,3.75,12.5,75.0,119.29,80.39
2016,11,27,8,0,421.0,49.0,4.0,13.0,115.0,182.53,135.11
2016,11,27,8,15,492.5,57.0,4.3,13.5,161.0,238.09,184.93
2016,11,27,8,30,564.0,65.0,4.6,14.0,207.0,300.03,239.85
2016,11,27,8,45,395.5,101.5,4.9,15.0,210.5,292.03,237.38
2016,11,27,9,0,227.0,138.0,5.2,16.0,214.0,264.11,215.53
2016,11,27,9,15,241.5,154.0,5.4,16.5,244.5,299.01,244.62
2016,11,27,9,30,256.0,170.0,5.6,17.0,275.0,334.61,273.61
2016,11,27,9,45,128.0,151.5,5.85,17.5,204.0,239.27,194.54
2016,11,27,10,0,0.0,133.0,6.1,18.0,133.0,131.03,103.01
2016,11,27,10,15,7.0,162.0,6.2,18.5,166.0,165.48,130.95
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,200.6,159.01
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,291.31,232.68
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,386.75,308.53
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,322.31,255.68
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,256.16,201.33
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,190.94,148.91
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,126.99,97.14
2016,11,27,12,15,0.0,116.5,6.8,22.0,116.5,113.41,86.27
2016,11,27,12,30,0.0,103.0,6.8,22.0,103.0,99.94,75.45
2016,11,27,12,45,0.0,102.0,6.8,22.5,102.0,98.95,74.53
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,97.96,73.64
2016,11,27,13,15,80.0,187.5,6.75,23.0,234.0,261.88,206.74
2016,11,27,13,30,160.0,274.0,6.7,23.0,367.0,417.91,329.84
2016,11,27,13,45,190.0,261.0,6.65,23.0,367.0,422.66,334.32
2016,11,27,14,0,220.0,248.0,6.6,23.0,367.0,425.54,337.59
2016,11,27,14,15,232.0,232.0,6.5,23.0,351.5,410.44,326.44
2016,11,27,14,30,244.0,216.0,6.4,23.0,336.0,401.07,319.55
2016,11,27,14,45,442.5,162.5,6.3,23.0,360.0,464.92,372.92
2016,11,27,15,0,641.0,109.0,6.2,23.0,384.0,510.02,409.88
2016,11,27,15,15,609.0,103.5,6.0,22.5,344.0,460.49,370.15
2016,11,27,15,30,577.0,98.0,5.8,22.0,304.0,411.81,330.48
2016,11,27,15,45,532.5,90.5,5.6,22.0,260.5,356.44,284.05
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,303.81,239.0
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,243.23,187.5
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,190.09,141.66
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,129.05,90.56
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,78.75,47.22
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,29.02,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,70.0,11.5,5.1,19.0,15.5,19.93,0.0
2016,11,28,7,30,140.0,23.0,5.1,19.0,31.0,53.64,9.29
2016,11,28,7,45,247.0,37.0,5.1,19.0,68.5,105.36,69.06
2016,11,28,8,0,354.0,51.0,5.1,19.0,106.0,164.0,118.79
2016,11,28,8,15,414.0,63.0,5.2,19.5,149.5,215.66,164.11
2016,11,28,8,30,474.0,75.0,5.3,20.0,193.0,274.32,214.9
2016,11,28,8,45,523.0,83.5,5.45,20.5,237.0,328.59,261.6
2016,11,28,9,0,572.0,92.0,5.6,21.0,281.0,386.24,310.04
2016,11,28,9,15,619.5,91.5,5.85,21.0,322.0,436.41,352.52
2016,11,28,9,30,667.0,91.0,6.1,21.0,363.0,488.66,395.98
2016,11,28,9,45,759.5,84.0,6.35,21.5,421.5,560.67,453.82
2016,11,28,10,0,852.0,77.0,6.6,22.0,480.0,638.95,515.41
2016,11,28,10,15,868.5,79.0,6.7,22.0,514.0,679.76,547.32
2016,11,28,10,30,885.0,81.0,6.8,22.0,548.0,714.79,573.12
2016,11,28,10,45,903.0,80.5,6.95,22.5,576.0,749.62,597.64
2016,11,28,11,0,921.0,80.0,7.1,23.0,604.0,782.13,620.28
2016,11,28,11,15,928.5,81.0,6.95,23.0,622.5,805.72,636.49
2016,11,28,11,30,936.0,82.0,6.8,23.0,641.0,826.14,650.37
2016,11,28,11,45,712.5,155.0,6.65,23.0,585.0,748.73,591.94
2016,11,28,12,0,489.0,228.0,6.5,23.0,529.0,651.86,514.1
2016,11,28,12,15,722.0,153.0,6.45,23.0,598.0,761.58,601.14
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,855.56,669.72
2016,11,28,12,45,955.0,77.0,6.35,23.0,660.0,850.08,665.29
2016,11,28,13,0,955.0,76.0,6.3,23.0,653.0,840.97,658.8
2016,11,28,13,15,949.5,75.0,6.25,23.0,637.0,823.99,646.72
2016,11,28,13,30,944.0,74.0,6.2,23.0,621.0,803.63,632.31
2016,11,28,13,45,934.5,73.5,6.2,23.0,597.0,777.64,614.0
2016,11,28,14,0,925.0,73.0,6.2,23.0,573.0,748.72,593.54
2016,11,28,14,15,912.0,71.0,6.05,22.5,541.5,712.94,568.5
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,674.84,541.54
2016,11,28,14,45,615.5,119.0,5.75,22.0,410.5,528.53,424.92
2016,11,28,15,0,332.0,169.0,5.6,22.0,311.0,383.78,307.89
2016,11,28,15,15,570.5,114.5,5.2,21.5,329.5,450.67,362.71
