Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.0,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,182.0,13.0,2.6,-2.0,19.0,40.55,0.0
2016,12,9,7,45,334.0,24.5,2.85,-1.5,58.0,103.22,59.02
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,174.25,128.48
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,232.8,183.94
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,297.14,244.17
2016,12,9,8,45,324.5,76.0,3.45,0.5,147.0,224.37,189.85
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,101.81,84.89
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,118.1,99.1
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,134.56,113.08
2016,12,9,9,45,5.5,146.0,3.2,2.5,148.5,149.1,125.24
2016,12,9,10,0,8.0,159.0,3.1,3.0,163.0,163.89,137.46
2016,12,9,10,15,10.0,170.0,2.95,3.0,175.0,176.44,147.89
2016,12,9,10,30,12.0,181.0,2.8,3.0,187.0,189.16,158.41
2016,12,9,10,45,13.0,189.5,2.65,3.5,196.5,198.67,165.83
2016,12,9,11,0,14.0,198.0,2.5,4.0,206.0,208.25,173.28
2016,12,9,11,15,472.0,139.5,2.3,4.5,411.0,516.01,436.41
2016,12,9,11,30,930.0,81.0,2.1,5.0,616.0,803.71,656.37
2016,12,9,11,45,934.5,81.0,1.95,5.5,627.0,818.12,660.88
2016,12,9,12,0,939.0,81.0,1.8,6.0,638.0,829.13,665.7
2016,12,9,12,15,939.5,81.0,1.65,6.0,640.0,833.51,666.9
2016,12,9,12,30,940.0,81.0,1.5,6.0,642.0,834.33,665.64
2016,12,9,12,45,937.5,81.0,1.4,6.5,636.0,829.24,659.68
2016,12,9,13,0,935.0,81.0,1.3,7.0,630.0,820.64,651.43
2016,12,9,13,15,930.0,80.0,1.2,7.0,615.5,805.52,639.85
2016,12,9,13,30,925.0,79.0,1.1,7.0,601.0,787.09,626.09
2016,12,9,13,45,916.0,78.0,1.05,7.0,579.0,762.54,608.72
2016,12,9,14,0,907.0,77.0,1.0,7.0,557.0,735.08,589.35
2016,12,9,14,15,894.5,75.5,1.0,7.0,527.0,701.94,566.42
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,666.48,541.16
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,624.9,509.41
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,578.84,473.64
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,528.14,433.79
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,477.33,392.5
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,420.1,344.59
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,364.56,296.37
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,302.91,242.35
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,244.46,189.67
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,176.87,129.61
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,119.67,75.51
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,44.06,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,27.53,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,84.94,46.84
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,150.17,109.98
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,207.12,162.14
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,272.07,221.06
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,199.17,166.15
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,83.76,68.18
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,115.79,96.06
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,148.62,124.05
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,364.64,310.52
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,586.68,492.24
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,391.17,330.43
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,145.34,118.66
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,173.21,142.26
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,201.54,165.52
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,183.32,149.95
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,165.15,134.48
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,175.89,143.19
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,186.74,151.89
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,187.22,152.24
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,187.74,152.67
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,197.94,160.95
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,208.18,169.24
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,201.31,163.64
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,194.51,158.15
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,143.22,115.49
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,93.12,73.47
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,101.74,80.91
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,110.51,88.45
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,355.73,299.89
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,555.49,462.29
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,505.69,420.56
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,456.15,379.2
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,401.43,331.83
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,348.31,284.57
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,286.16,229.68
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,229.1,178.13
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,163.31,119.86
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,107.79,68.28
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,44.57,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,30.19,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,87.16,44.06
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,153.31,108.04
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,209.58,159.14
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,273.73,216.91
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,329.14,267.55
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,387.98,319.99
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,438.49,364.22
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,491.8,409.46
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,321.49,268.97
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,102.66,81.08
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,110.59,87.5
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,118.56,93.76
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,163.82,130.94
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,210.09,168.39
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,217.64,174.27
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,225.24,180.27
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,320.5,258.31
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,418.52,336.71
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,533.71,431.81
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,649.44,525.04
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,645.02,520.19
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,638.55,514.27
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,446.88,361.04
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,245.24,194.95
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,338.51,271.96
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,411.92,331.29
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,324.82,261.17
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,235.03,188.12
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,129.26,102.15
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,29.93,19.49
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,27.03,17.17
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,24.12,14.8
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,20.74,11.99
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,17.36,9.14
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,143.45,112.31
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,233.73,177.72
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,167.01,119.4
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,110.82,68.44
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,45.84,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,29.42,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,86.83,42.34
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,154.69,109.93
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,211.04,161.83
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,275.3,220.24
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,331.93,272.13
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,390.72,324.55
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,443.48,370.4
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,497.28,415.52
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,544.03,453.53
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,590.25,489.86
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,630.21,520.16
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,668.53,548.25
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,701.43,570.19
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,731.93,589.94
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,750.99,600.6
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,771.3,612.02
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,787.05,620.32
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,799.65,626.3
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,805.16,627.33
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,807.26,625.78
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,802.04,617.79
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,793.42,607.34
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,779.56,597.55
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,762.5,585.75
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,738.5,568.95
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,711.72,550.32
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,679.38,529.4
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,648.48,508.63
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,606.37,478.76
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,563.14,447.11
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,514.66,410.09
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,466.04,371.81
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,409.96,325.88
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,355.68,280.02
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,295.82,229.25
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,239.06,179.7
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,172.79,122.97
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,116.73,72.26
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,47.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,20.49,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,73.88,33.56
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,137.44,96.2
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,193.24,145.83
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,257.36,202.34
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,314.18,252.84
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,375.47,305.91
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,316.66,260.24
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,224.89,183.83
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,393.62,324.58
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,576.06,470.72
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,616.83,502.23
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,656.16,532.78
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,690.1,557.33
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,722.0,579.35
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,745.72,596.09
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,766.6,610.79
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,783.48,621.44
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,802.06,633.4
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,807.15,637.0
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,808.79,638.3
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,804.05,634.04
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,795.88,627.47
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,782.05,618.75
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,764.99,607.76
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,741.84,591.25
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,715.8,572.66
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,683.61,550.48
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,649.14,526.08
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,610.31,495.48
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,566.76,460.74
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,518.8,422.42
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,470.63,382.85
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,414.8,335.46
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,360.61,288.17
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,299.31,234.87
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,244.2,185.51
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,176.98,127.07
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,120.12,75.27
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,49.24,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.81,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,67.29,29.04
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,139.28,98.91
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,195.88,150.33
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,260.91,208.59
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,316.06,258.47
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,374.68,309.72
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,427.41,354.66
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,481.67,399.2
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,368.65,306.12
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,212.68,174.02
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,184.4,150.32
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,161.44,130.38
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,174.37,140.67
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,187.46,150.94
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,194.33,156.0
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,201.27,161.12
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,180.48,143.76
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,159.85,126.63
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,173.25,137.54
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,186.76,148.41
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,210.42,167.33
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,234.22,186.15
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,302.0,241.07
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,361.18,288.15
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,320.93,256.23
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,281.59,225.2
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,296.55,238.45
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,316.57,255.25
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,451.62,366.57
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,554.22,447.55
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,504.84,408.05
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,455.68,368.76
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,399.72,322.41
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,345.94,276.54
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,284.42,224.17
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,227.82,174.67
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,162.37,118.18
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,106.92,68.49
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,44.54,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,7.23,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,14.46,6.56
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,23.64,14.92
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,32.82,23.2
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,42.01,31.38
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,51.21,39.44
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,63.81,50.45
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,76.74,61.61
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,80.06,64.23
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,83.43,66.85
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,100.97,81.57
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,118.61,96.2
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,138.94,112.91
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,159.42,129.53
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,172.47,140.21
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,185.67,150.99
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,222.48,181.09
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,268.27,217.89
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,266.57,216.19
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,256.44,207.95
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,228.82,185.02
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,201.44,162.31
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,193.55,156.03
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,185.73,149.76
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,163.69,131.56
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,141.9,113.55
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,135.94,108.87
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,130.03,104.18
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,123.64,99.1
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,117.31,94.04
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,105.31,84.33
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,93.34,74.53
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,223.26,184.68
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,323.35,262.86
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,263.31,210.67
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,208.68,162.87
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,147.18,109.58
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,94.9,62.92
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,40.73,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,57.59,19.47
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,129.92,90.6
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,185.69,140.85
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,250.15,198.39
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,307.11,249.59
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,368.9,303.8
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,421.37,349.64
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,475.37,395.5
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,523.67,435.01
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,570.46,472.3
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,361.5,301.2
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,106.39,83.51
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,84.67,65.21
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,63.81,47.58
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,117.43,91.77
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,172.99,136.96
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,226.08,180.03
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,289.11,230.4
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,401.74,322.2
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,514.86,411.99
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,410.77,327.71
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,307.35,243.2
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,390.0,311.26
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,461.43,369.32
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,596.55,480.83
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,703.22,566.63
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,671.46,542.55
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,637.56,516.11
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,385.34,313.99
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,136.17,106.62
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,122.59,96.13
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,109.08,85.35
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,256.49,207.49
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,356.62,283.8
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,295.93,231.12
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,239.77,181.6
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,173.78,124.57
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,117.77,74.63
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,49.35,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,58.38,16.38
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,134.09,89.77
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,189.2,138.48
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,252.85,193.89
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,307.12,241.99
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,365.13,292.05
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,417.47,336.58
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,471.3,381.24
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,316.33,257.53
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,114.08,88.54
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,120.96,93.94
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,127.88,99.16
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,153.15,119.19
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,178.72,139.24
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,259.06,203.79
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,335.58,264.17
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,361.37,283.73
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,395.84,309.79
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,450.82,353.48
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,514.38,402.81
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,546.73,427.57
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,577.28,450.75
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,677.71,529.67
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,755.57,587.78
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,735.22,572.9
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,711.91,556.51
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,680.5,533.73
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,646.85,508.39
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,567.97,447.46
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,491.77,388.01
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,487.5,384.54
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,473.16,371.86
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,418.95,327.41
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,365.96,282.91
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,306.03,233.22
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,248.93,184.46
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,184.0,129.45
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,128.31,80.26
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,53.44,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.79
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,30.54,20.63
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,50.06,39.0
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,69.39,56.9
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,89.89,75.72
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,110.96,94.91
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,129.99,111.87
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,149.38,128.93
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,167.22,144.37
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,185.33,159.89
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,251.15,217.93
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,321.34,278.85
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,310.62,268.66
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,305.59,263.37
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,467.57,407.16
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,631.0,547.61
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,614.02,530.92
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,593.29,511.63
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,545.93,470.22
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,504.98,433.76
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,569.24,491.45
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,640.33,553.54
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,723.3,625.76
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,786.88,677.46
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,728.84,630.49
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,668.44,581.67
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,628.29,547.82
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,587.39,512.89
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,592.36,517.58
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,588.44,514.03
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,539.47,470.73
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,490.18,426.38
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,434.44,375.58
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,379.88,324.53
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,317.53,265.69
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,261.32,211.36
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,194.29,148.79
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,136.41,93.06
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,56.85,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
