Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,64.11,14.14
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,150.04,106.2
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,208.39,162.95
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,275.01,226.21
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,332.77,281.9
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,394.08,339.28
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,448.36,389.14
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,503.7,438.29
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,519.66,452.55
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,530.98,461.9
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,604.03,523.0
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,678.73,583.43
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,712.61,609.0
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,744.0,632.69
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,697.26,593.04
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,629.51,534.2
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,643.14,544.26
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,654.71,552.13
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,616.64,519.14
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,567.74,477.77
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,547.27,459.94
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,525.78,441.16
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,671.63,564.83
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,788.64,657.09
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,709.82,594.57
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,630.83,530.72
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,641.17,541.05
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,642.0,542.93
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,619.69,524.46
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,594.0,502.9
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,544.85,462.02
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,495.26,419.78
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,439.35,370.56
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,384.81,321.17
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,322.2,264.22
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,263.6,209.53
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,195.87,147.66
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,139.55,94.39
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,58.14,0.36
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,57.09,8.91
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,134.05,92.52
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,189.58,143.54
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,253.86,201.07
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,309.67,251.84
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,369.51,304.81
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,420.73,349.6
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,474.99,395.52
2016,12,20,9,45,767.0,73.5,1.05,5.0,376.0,522.08,433.77
2016,12,20,10,0,791.0,77.0,1.2,6.0,415.0,568.78,470.6
2016,12,20,10,15,808.5,79.0,1.3,6.5,448.5,608.98,501.97
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,647.73,531.57
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,485.64,400.17
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,280.05,228.23
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,289.93,236.56
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,299.75,243.85
2016,12,20,11,45,114.0,260.0,2.05,10.5,326.5,360.59,293.45
2016,12,20,12,0,171.0,275.0,2.2,11.0,375.0,430.96,349.3
2016,12,20,12,15,147.0,276.0,2.25,11.0,362.5,414.24,335.22
2016,12,20,12,30,123.0,277.0,2.3,11.0,350.0,396.87,321.08
2016,12,20,12,45,103.0,271.5,2.35,11.5,332.0,366.27,296.21
2016,12,20,13,0,83.0,266.0,2.4,12.0,314.0,344.16,277.97
2016,12,20,13,15,476.5,175.5,2.4,12.0,444.0,568.85,463.77
2016,12,20,13,30,870.0,85.0,2.4,12.0,574.0,753.61,605.46
2016,12,20,13,45,862.5,83.0,2.45,12.5,553.5,735.47,590.32
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,710.05,571.64
2016,12,20,14,15,843.0,79.5,2.45,13.0,506.0,679.42,549.57
2016,12,20,14,30,831.0,78.0,2.4,13.0,479.0,646.53,525.1
2016,12,20,14,45,497.5,131.5,2.4,13.0,367.0,468.42,383.58
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,298.58,244.14
2016,12,20,15,15,156.5,169.0,2.2,12.5,230.5,271.16,222.73
2016,12,20,15,30,149.0,153.0,2.0,12.0,206.0,243.99,200.59
2016,12,20,15,45,394.5,108.5,1.8,12.0,224.0,316.81,260.08
2016,12,20,16,0,640.0,64.0,1.6,12.0,242.0,358.46,289.52
2016,12,20,16,15,582.0,57.5,1.5,11.0,197.0,298.33,237.35
2016,12,20,16,30,524.0,51.0,1.4,10.0,152.0,242.58,188.04
2016,12,20,16,45,434.0,41.5,1.35,9.0,109.0,179.33,132.66
2016,12,20,17,0,344.0,32.0,1.3,8.0,66.0,124.88,83.5
2016,12,20,17,15,172.0,16.0,1.35,7.5,33.0,53.18,3.17
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,56.02,5.13
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,131.94,89.45
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,187.46,140.89
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,251.91,199.1
2016,12,21,8,45,615.0,54.5,3.5,7.5,204.0,308.13,250.74
2016,12,21,9,0,673.0,60.0,3.5,8.0,250.0,368.67,304.86
2016,12,21,9,15,710.0,64.5,3.7,9.0,293.5,420.3,350.02
2016,12,21,9,30,747.0,69.0,3.9,10.0,337.0,474.97,396.17
2016,12,21,9,45,773.0,72.0,4.1,11.0,376.5,522.82,435.52
2016,12,21,10,0,799.0,75.0,4.3,12.0,416.0,570.42,473.65
2016,12,21,10,15,816.5,77.0,4.3,12.5,449.5,610.95,505.47
2016,12,21,10,30,834.0,79.0,4.3,13.0,483.0,650.0,535.37
2016,12,21,10,45,845.5,81.0,4.35,13.5,510.0,683.17,559.6
2016,12,21,11,0,857.0,83.0,4.4,14.0,537.0,714.04,581.27
2016,12,21,11,15,517.5,173.0,4.4,14.5,450.5,581.5,473.59
2016,12,21,11,30,178.0,263.0,4.4,15.0,364.0,419.15,338.32
2016,12,21,11,45,297.5,249.0,4.4,15.5,421.0,505.21,408.23
2016,12,21,12,0,417.0,235.0,4.4,16.0,478.0,584.65,470.85
2016,12,21,12,15,366.0,248.0,4.4,16.0,463.0,561.93,451.71
2016,12,21,12,30,315.0,261.0,4.4,16.0,448.0,537.44,431.62
2016,12,21,12,45,393.0,241.0,4.4,16.5,472.0,575.12,461.86
2016,12,21,13,0,471.0,221.0,4.4,17.0,496.0,619.46,496.27
2016,12,21,13,15,392.5,233.5,4.35,17.0,459.5,560.42,449.56
2016,12,21,13,30,314.0,246.0,4.3,17.0,423.0,510.43,409.62
2016,12,21,13,45,586.0,164.0,4.25,17.5,479.5,621.98,500.69
2016,12,21,14,0,858.0,82.0,4.2,18.0,536.0,714.02,571.92
2016,12,21,14,15,846.0,80.0,4.1,18.0,508.5,682.84,548.56
2016,12,21,14,30,834.0,78.0,4.0,18.0,481.0,649.38,523.57
2016,12,21,14,45,714.5,96.5,3.9,18.0,425.0,570.91,461.65
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,495.17,401.18
2016,12,21,15,15,666.0,92.5,3.4,17.5,351.0,488.06,395.71
2016,12,21,15,30,737.0,70.0,3.0,17.0,333.0,471.51,381.45
2016,12,21,15,45,699.0,65.5,2.7,16.5,289.5,416.77,335.81
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,365.24,291.64
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,304.85,240.0
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,248.77,190.64
2016,12,21,16,45,454.0,40.0,1.85,13.0,111.5,184.26,134.64
2016,12,21,17,0,362.0,31.0,1.7,12.0,68.0,128.74,85.17
2016,12,21,17,15,181.0,15.5,1.75,11.5,34.0,54.75,6.5
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.0,52.45,1.33
2016,12,22,8,0,333.0,33.0,4.4,7.0,66.0,122.94,82.87
2016,12,22,8,15,426.5,42.5,4.55,7.5,109.5,177.8,133.35
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,241.82,190.97
2016,12,22,8,45,582.0,58.0,4.9,8.5,198.5,298.37,242.92
2016,12,22,9,0,644.0,64.0,5.1,9.0,244.0,359.67,298.05
2016,12,22,9,15,682.0,68.5,5.05,9.5,287.5,412.06,344.5
2016,12,22,9,30,720.0,73.0,5.0,10.0,331.0,466.08,390.93
2016,12,22,9,45,746.5,76.5,5.0,10.5,370.0,512.06,429.67
2016,12,22,10,0,773.0,80.0,5.0,11.0,409.0,559.63,468.58
2016,12,22,10,15,791.5,82.5,4.85,11.5,443.0,600.58,500.76
2016,12,22,10,30,810.0,85.0,4.7,12.0,477.0,640.19,530.99
2016,12,22,10,45,823.0,87.0,4.6,12.5,504.0,673.86,555.7
2016,12,22,11,0,836.0,89.0,4.5,13.0,531.0,705.37,577.4
2016,12,22,11,15,844.0,90.0,4.4,13.5,551.0,729.72,593.38
2016,12,22,11,30,852.0,91.0,4.3,14.0,571.0,751.31,607.18
2016,12,22,11,45,875.0,84.5,4.2,14.5,586.5,768.32,617.48
2016,12,22,12,0,898.0,78.0,4.1,15.0,602.0,787.05,629.37
2016,12,22,12,15,899.0,78.5,4.0,15.0,606.0,793.64,633.45
2016,12,22,12,30,900.0,79.0,3.9,15.0,610.0,796.84,635.25
2016,12,22,12,45,895.5,80.0,3.85,15.5,605.0,792.93,631.02
2016,12,22,13,0,891.0,81.0,3.8,16.0,600.0,785.67,624.55
2016,12,22,13,15,886.5,80.0,3.75,16.0,588.0,772.85,615.33
2016,12,22,13,30,882.0,79.0,3.7,16.0,576.0,756.84,603.91
2016,12,22,13,45,871.5,79.0,3.65,16.0,555.5,734.47,587.89
2016,12,22,14,0,861.0,79.0,3.6,16.0,535.0,709.37,569.9
2016,12,22,14,15,849.0,77.5,3.55,16.0,508.0,682.9,550.88
2016,12,22,14,30,837.0,76.0,3.5,16.0,481.0,650.02,526.55
2016,12,22,14,45,815.0,75.0,3.45,16.0,446.5,609.29,494.83
2016,12,22,15,0,793.0,74.0,3.4,16.0,412.0,567.37,461.61
2016,12,22,15,15,767.5,71.0,3.1,15.5,373.0,520.34,423.91
2016,12,22,15,30,742.0,68.0,2.8,15.0,334.0,473.04,385.06
2016,12,22,15,45,702.5,64.5,2.55,14.5,290.5,418.49,339.53
2016,12,22,16,0,663.0,61.0,2.3,14.0,247.0,367.21,295.37
2016,12,22,16,15,606.5,55.0,2.1,13.5,201.5,307.07,243.16
2016,12,22,16,30,550.0,49.0,1.9,13.0,156.0,251.12,193.32
2016,12,22,16,45,455.0,40.5,1.7,12.5,112.5,185.93,136.38
2016,12,22,17,0,360.0,32.0,1.5,12.0,69.0,129.99,86.58
2016,12,22,17,15,180.0,16.0,1.55,11.5,34.5,55.67,9.91
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,17.0,16.09,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,34.0,33.44,21.24
2016,12,23,8,15,18.0,52.5,3.2,10.0,56.5,60.53,45.06
2016,12,23,8,30,35.0,72.0,3.4,10.0,79.0,87.59,68.73
2016,12,23,8,45,45.5,91.5,3.6,10.5,103.0,113.72,91.55
2016,12,23,9,0,56.0,111.0,3.8,11.0,127.0,140.78,114.88
2016,12,23,9,15,62.0,129.5,3.85,11.5,150.0,165.45,135.8
2016,12,23,9,30,68.0,148.0,3.9,12.0,173.0,190.59,156.74
2016,12,23,9,45,72.5,165.0,3.95,13.0,194.0,213.59,175.21
2016,12,23,10,0,77.0,182.0,4.0,14.0,215.0,236.87,193.54
2016,12,23,10,15,78.0,197.0,4.0,14.5,233.0,255.87,208.38
2016,12,23,10,30,79.0,212.0,4.0,15.0,251.0,274.83,222.99
2016,12,23,10,45,39.5,172.0,4.0,15.5,191.5,204.37,164.52
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,129.55,101.96
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,135.04,106.19
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,140.55,110.34
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,167.44,131.89
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,194.66,153.48
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.0,186.66,146.91
2016,12,23,12,30,3.0,178.0,4.2,18.0,179.0,178.71,140.47
2016,12,23,12,45,5.0,185.5,4.2,18.5,188.5,188.09,147.81
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,197.52,155.16
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,177.67,139.24
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,158.02,123.48
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,150.94,117.73
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,143.91,112.01
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,111.33,85.83
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,79.31,59.87
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,90.36,69.09
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,101.74,78.56
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,91.28,70.27
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,80.86,61.93
2016,12,23,15,45,262.5,82.5,2.2,19.0,156.5,225.73,181.9
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,330.7,261.95
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,272.26,212.06
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,217.69,165.32
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,157.31,114.42
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,105.99,70.77
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,46.79,10.19
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,45.11,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,106.44,68.25
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,159.17,114.48
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,221.05,167.68
2016,12,24,8,45,512.0,63.5,3.3,18.5,186.0,275.83,215.5
2016,12,24,9,0,574.0,71.0,3.4,19.0,230.0,335.5,266.47
2016,12,24,9,15,614.5,76.0,3.6,19.5,272.0,386.64,309.82
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,439.77,353.64
2016,12,24,9,45,689.0,83.5,4.0,20.5,353.5,488.06,392.65
2016,12,24,10,0,723.0,86.0,4.2,21.0,393.0,536.96,431.23
2016,12,24,10,15,484.0,148.5,4.35,21.5,361.0,477.69,382.38
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,397.39,315.85
2016,12,24,10,45,523.5,151.0,4.7,22.5,422.0,536.62,428.25
2016,12,24,11,0,802.0,91.0,4.9,23.0,515.0,682.6,541.07
2016,12,24,11,15,495.0,177.0,5.0,23.0,442.0,568.78,450.29
2016,12,24,11,30,188.0,263.0,5.1,23.0,369.0,426.47,335.08
2016,12,24,11,45,136.5,265.0,5.2,23.5,343.0,391.7,306.82
2016,12,24,12,0,85.0,267.0,5.3,24.0,317.0,346.8,270.38
2016,12,24,12,15,179.0,268.5,5.3,24.0,374.0,430.64,337.23
2016,12,24,12,30,273.0,270.0,5.3,24.0,431.0,514.91,402.98
2016,12,24,12,45,136.5,170.5,5.35,24.0,251.0,288.3,227.41
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,68.67,49.84
2016,12,24,13,15,112.5,166.0,5.35,24.0,229.5,263.1,207.91
2016,12,24,13,30,225.0,261.0,5.3,24.0,388.0,452.6,355.76
2016,12,24,13,45,124.0,233.0,5.3,24.0,302.5,343.14,269.24
2016,12,24,14,0,23.0,205.0,5.3,24.0,217.0,222.32,172.81
2016,12,24,14,15,11.5,151.0,5.15,23.5,157.0,157.29,121.74
2016,12,24,14,30,0.0,97.0,5.0,23.0,97.0,94.26,71.24
2016,12,24,14,45,0.0,108.5,4.85,23.0,108.5,106.07,80.99
2016,12,24,15,0,0.0,120.0,4.7,23.0,120.0,118.22,90.98
2016,12,24,15,15,0.0,108.0,4.45,22.5,108.0,106.21,81.59
2016,12,24,15,30,0.0,96.0,4.2,22.0,96.0,94.23,72.14
2016,12,24,15,45,273.0,86.5,4.0,22.0,164.0,235.8,188.51
2016,12,24,16,0,546.0,77.0,3.8,22.0,232.0,335.63,264.88
2016,12,24,16,15,486.5,69.0,3.8,21.5,189.0,277.27,215.38
2016,12,24,16,30,427.0,61.0,3.8,21.0,146.0,223.51,169.2
2016,12,24,16,45,334.5,49.5,3.8,21.0,105.0,160.84,116.15
2016,12,24,17,0,242.0,38.0,3.8,21.0,64.0,108.8,71.93
2016,12,24,17,15,121.0,19.0,3.95,20.5,32.0,47.99,12.48
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,8.68,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,17.37,7.78
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,29.93,18.87
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,42.61,29.79
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,56.05,41.18
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,69.49,52.41
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,81.91,62.61
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,94.36,72.67
2016,12,25,9,45,389.0,85.0,8.0,21.5,249.5,318.15,259.76
2016,12,25,10,0,778.0,74.0,8.2,22.0,403.0,553.78,450.93
2016,12,25,10,15,795.5,76.0,8.25,22.0,436.5,593.87,483.11
2016,12,25,10,30,813.0,78.0,8.3,22.0,470.0,632.59,514.08
2016,12,25,10,45,462.0,160.0,8.35,22.5,385.5,504.1,407.1
2016,12,25,11,0,111.0,242.0,8.4,23.0,301.0,333.81,264.64
2016,12,25,11,15,82.5,243.0,8.3,23.0,288.0,315.64,249.49
2016,12,25,11,30,54.0,244.0,8.2,23.0,275.0,296.28,233.15
2016,12,25,11,45,59.0,252.0,8.1,23.5,286.5,309.44,242.96
2016,12,25,12,0,64.0,260.0,8.0,24.0,298.0,322.62,252.72
2016,12,25,12,15,32.0,176.5,7.85,24.0,195.5,205.72,160.17
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,90.03,67.03
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,62.38,44.85
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,34.79,22.58
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,63.83,46.08
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,93.04,69.63
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,110.12,83.4
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,127.47,97.39
2016,12,25,14,15,364.5,118.5,6.15,24.0,296.5,393.29,316.85
2016,12,25,14,30,729.0,107.0,5.9,24.0,463.0,618.09,493.43
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,444.96,355.12
2016,12,25,15,0,123.0,190.0,5.5,24.0,243.0,280.4,221.58
2016,12,25,15,15,114.5,173.5,5.2,23.5,219.5,253.33,200.72
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,226.71,179.69
2016,12,25,15,45,290.5,126.0,4.6,23.0,213.5,283.15,225.23
2016,12,25,16,0,475.0,95.0,4.3,23.0,231.0,322.95,254.3
2016,12,25,16,15,413.0,84.5,4.05,22.5,187.5,264.56,205.37
2016,12,25,16,30,351.0,74.0,3.8,22.0,144.0,211.35,160.25
2016,12,25,16,45,254.0,59.5,3.55,21.5,103.0,149.04,108.59
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,93.37,62.83
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,41.93,12.61
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,18.5,31.0,48.94,0.0
2016,12,26,8,0,331.0,30.0,2.6,19.0,62.0,117.26,73.33
2016,12,26,8,15,427.5,39.0,2.6,19.5,104.5,171.7,121.51
2016,12,26,8,30,524.0,48.0,2.6,20.0,147.0,235.73,176.19
2016,12,26,8,45,583.5,53.5,2.65,20.5,192.0,290.71,224.17
2016,12,26,9,0,643.0,59.0,2.7,21.0,237.0,350.27,274.83
2016,12,26,9,15,681.5,63.5,2.8,21.5,280.0,401.36,317.81
2016,12,26,9,30,720.0,68.0,2.9,22.0,323.0,455.72,362.02
2016,12,26,9,45,751.0,70.0,3.0,22.5,362.5,504.39,400.69
2016,12,26,10,0,782.0,72.0,3.1,23.0,402.0,553.29,438.48
2016,12,26,10,15,800.0,74.0,3.2,23.0,436.0,593.9,469.99
2016,12,26,10,30,818.0,76.0,3.3,23.0,470.0,633.16,499.94
2016,12,26,10,45,411.0,125.0,3.4,23.5,323.0,429.69,341.22
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,175.94,135.18
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,182.73,140.78
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,189.6,146.02
2016,12,26,11,45,419.5,141.5,3.55,24.5,386.5,487.03,385.19
2016,12,26,12,0,833.0,97.0,3.6,25.0,583.0,763.42,588.8
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,654.25,505.54
2016,12,26,12,30,303.0,265.0,3.4,25.0,444.0,532.93,410.71
2016,12,26,12,45,571.5,180.0,3.35,25.5,515.5,656.65,507.23
2016,12,26,13,0,840.0,95.0,3.3,26.0,587.0,768.85,587.8
2016,12,26,13,15,835.0,94.5,3.15,26.0,575.5,757.0,578.28
2016,12,26,13,30,830.0,94.0,3.0,26.0,564.0,742.11,567.61
2016,12,26,13,45,545.0,166.5,2.95,26.0,471.0,597.17,460.98
2016,12,26,14,0,260.0,239.0,2.9,26.0,378.0,453.73,350.15
2016,12,26,14,15,526.5,162.5,2.65,25.5,426.0,555.82,432.33
2016,12,26,14,30,793.0,86.0,2.4,25.0,474.0,636.22,494.8
2016,12,26,14,45,772.5,84.0,2.2,25.0,440.5,596.79,464.12
2016,12,26,15,0,752.0,82.0,2.0,25.0,407.0,556.16,432.94
2016,12,26,15,15,725.5,79.0,1.7,24.5,369.0,510.11,397.53
2016,12,26,15,30,699.0,76.0,1.4,24.0,331.0,465.73,362.51
2016,12,26,15,45,655.0,72.5,1.15,24.0,288.0,410.74,318.23
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,357.85,274.68
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,298.83,226.48
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,244.1,180.62
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.0,179.05,127.19
2016,12,26,17,0,301.0,37.0,0.4,22.0,70.0,123.43,81.09
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.0,53.89,18.54
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.96,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.93,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.37,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.26,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.71,0.93
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,9.16,2.15
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.61,3.36
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,12.06,4.56
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,13.51,5.74
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,14.48,6.53
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,15.44,7.32
2016,12,27,10,45,77.0,131.5,2.0,18.5,172.0,192.39,154.32
2016,12,27,11,0,154.0,247.0,2.0,19.0,328.0,377.61,299.45
2016,12,27,11,15,158.0,255.5,2.0,19.0,341.5,392.96,310.02
2016,12,27,11,30,162.0,264.0,2.0,19.0,355.0,408.0,321.19
2016,12,27,11,45,310.5,244.0,2.0,19.5,423.5,509.33,400.18
2016,12,27,12,0,459.0,224.0,2.0,20.0,492.0,613.53,478.25
2016,12,27,12,15,284.5,250.5,1.95,20.0,417.5,501.52,391.22
2016,12,27,12,30,110.0,277.0,1.9,20.0,343.0,378.15,294.69
2016,12,27,12,45,167.0,275.5,1.85,20.0,374.0,429.52,335.49
2016,12,27,13,0,224.0,274.0,1.8,20.0,405.0,471.38,367.83
2016,12,27,13,15,185.0,270.0,1.75,20.0,377.0,435.11,339.55
2016,12,27,13,30,146.0,266.0,1.7,20.0,349.0,399.07,311.73
2016,12,27,13,45,138.5,256.5,1.65,20.0,333.5,380.73,298.06
2016,12,27,14,0,131.0,247.0,1.6,20.0,318.0,362.25,284.14
2016,12,27,14,15,94.0,228.0,1.55,20.0,277.5,304.91,239.75
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,257.01,202.21
2016,12,27,14,45,317.0,166.0,1.5,20.0,305.5,388.12,309.47
2016,12,27,15,0,577.0,123.0,1.5,20.0,374.0,498.18,395.11
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,473.14,374.64
2016,12,27,15,30,612.0,98.0,1.4,20.0,322.0,445.02,352.13
2016,12,27,15,45,570.5,91.5,1.35,20.0,280.0,391.3,309.0
2016,12,27,16,0,529.0,85.0,1.3,20.0,238.0,339.64,266.57
2016,12,27,16,15,470.5,76.0,1.15,19.5,194.5,281.05,218.08
2016,12,27,16,30,412.0,67.0,1.0,19.0,151.0,226.23,171.73
2016,12,27,16,45,326.5,54.5,0.9,18.5,110.0,166.07,121.34
2016,12,27,17,0,241.0,42.0,0.8,18.0,69.0,114.48,77.82
2016,12,27,17,15,120.5,21.0,0.8,17.5,34.5,51.64,20.32
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,23.16,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,51.67,32.36
2016,12,28,8,15,93.0,56.0,3.9,18.5,71.0,89.02,64.46
2016,12,28,8,30,136.0,77.0,4.1,19.0,102.0,130.39,99.36
2016,12,28,8,45,169.0,96.0,4.3,19.5,136.0,173.84,136.21
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,216.52,172.12
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.5,255.01,204.1
2016,12,28,9,30,246.0,150.0,4.6,21.0,237.0,295.02,236.67
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.5,330.45,264.97
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,366.37,293.13
2016,12,28,10,15,294.0,191.5,4.8,22.5,324.5,398.09,317.57
2016,12,28,10,30,313.0,201.0,4.8,23.0,351.0,430.24,341.97
2016,12,28,10,45,309.0,217.5,4.85,23.5,373.0,454.68,359.65
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,477.92,376.15
2016,12,28,11,15,267.0,247.0,4.9,24.0,392.0,471.13,369.77
2016,12,28,11,30,229.0,260.0,4.9,24.0,389.0,453.65,355.44
2016,12,28,11,45,145.5,259.5,4.9,24.5,342.0,392.26,305.92
2016,12,28,12,0,62.0,259.0,4.9,25.0,295.0,319.87,247.66
2016,12,28,12,15,306.0,228.0,4.85,25.0,409.0,493.15,386.26
2016,12,28,12,30,550.0,197.0,4.8,25.0,523.0,659.99,514.38
2016,12,28,12,45,648.5,163.5,4.75,25.0,546.0,703.28,547.31
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,739.94,574.62
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,606.92,472.82
2016,12,28,13,30,239.0,262.0,4.5,25.0,398.0,465.0,361.52
2016,12,28,13,45,323.0,237.0,4.4,25.0,414.5,503.75,393.15
2016,12,28,14,0,407.0,212.0,4.3,25.0,431.0,529.99,414.63
2016,12,28,14,15,421.0,197.5,4.1,25.0,414.0,521.91,408.59
2016,12,28,14,30,435.0,183.0,3.9,25.0,397.0,503.91,395.29
2016,12,28,14,45,370.5,180.5,3.75,25.0,354.0,439.24,345.49
2016,12,28,15,0,306.0,178.0,3.6,25.0,311.0,385.22,303.27
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,427.97,338.08
2016,12,28,15,30,641.0,90.0,2.8,24.0,326.0,452.98,357.19
2016,12,28,15,45,606.5,83.5,2.4,24.0,285.0,401.54,314.82
2016,12,28,16,0,572.0,77.0,2.0,24.0,244.0,351.51,273.05
2016,12,28,16,15,515.5,69.5,1.8,23.0,200.5,293.35,225.5
2016,12,28,16,30,459.0,62.0,1.6,22.0,157.0,239.41,180.19
2016,12,28,16,45,379.5,50.5,1.45,21.5,115.0,179.13,129.51
2016,12,28,17,0,300.0,39.0,1.3,21.0,73.0,126.5,84.85
2016,12,28,17,15,150.0,19.5,1.35,20.5,36.5,56.04,23.33
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.0,16.0,5.4,10.0,19.0,22.4,0.0
2016,12,29,8,0,62.0,32.0,5.4,10.0,38.0,50.43,31.97
2016,12,29,8,15,80.5,51.5,5.5,10.0,64.0,79.89,59.36
2016,12,29,8,30,99.0,71.0,5.6,10.0,90.0,110.9,87.16
2016,12,29,8,45,109.5,90.5,5.7,10.5,116.5,140.55,113.66
2016,12,29,9,0,120.0,110.0,5.8,11.0,143.0,171.03,140.43
2016,12,29,9,15,124.5,129.0,5.95,11.0,168.5,198.89,164.79
2016,12,29,9,30,129.0,148.0,6.1,11.0,194.0,226.93,188.89
2016,12,29,9,45,130.5,166.0,6.3,11.5,217.0,252.3,209.98
2016,12,29,10,0,132.0,184.0,6.5,12.0,240.0,277.54,230.57
2016,12,29,10,15,111.5,198.5,6.45,12.0,248.5,284.84,235.98
2016,12,29,10,30,91.0,213.0,6.4,12.0,257.0,283.57,234.19
2016,12,29,10,45,83.5,224.0,6.4,12.0,266.0,292.45,240.99
2016,12,29,11,0,76.0,235.0,6.4,12.0,275.0,300.79,247.28
2016,12,29,11,15,116.5,249.5,6.35,12.0,313.5,355.69,292.74
2016,12,29,11,30,157.0,264.0,6.3,12.0,352.0,404.21,332.62
2016,12,29,11,45,237.0,261.0,6.3,12.5,397.5,463.86,381.79
2016,12,29,12,0,317.0,258.0,6.3,13.0,443.0,533.43,437.94
2016,12,29,12,15,202.0,265.5,6.2,13.0,384.0,445.37,364.72
2016,12,29,12,30,87.0,273.0,6.1,13.0,325.0,355.59,289.41
2016,12,29,12,45,332.5,229.0,6.1,13.5,425.0,515.81,424.16
2016,12,29,13,0,578.0,185.0,6.1,14.0,525.0,665.78,546.02
2016,12,29,13,15,580.0,179.5,6.0,14.0,515.5,656.21,538.04
2016,12,29,13,30,582.0,174.0,5.9,14.0,506.0,644.38,528.88
2016,12,29,13,45,305.5,194.0,5.8,14.0,367.5,442.88,364.71
2016,12,29,14,0,29.0,214.0,5.7,14.0,229.0,243.74,197.09
2016,12,29,14,15,28.0,204.0,5.65,14.0,218.5,224.69,182.08
2016,12,29,14,30,27.0,194.0,5.6,14.0,208.0,213.21,172.95
2016,12,29,14,45,177.0,184.5,5.55,14.0,263.0,312.67,258.15
2016,12,29,15,0,327.0,175.0,5.5,14.0,318.0,395.14,327.28
2016,12,29,15,15,573.0,119.5,5.25,13.5,343.0,472.48,392.46
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,518.89,430.21
2016,12,29,15,45,786.0,60.5,4.8,13.0,323.0,464.29,382.8
2016,12,29,16,0,753.0,57.0,4.6,13.0,278.0,410.49,335.26
2016,12,29,16,15,701.5,52.0,4.15,12.0,230.5,348.77,280.99
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,290.41,228.27
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,223.85,168.34
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,167.0,116.27
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,80.46,39.08
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.44,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.89,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,5.78,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,8.67,1.9
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,11.57,4.48
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,14.46,7.03
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,17.36,9.53
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,20.26,12.01
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,24.61,15.7
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,28.96,19.36
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,42.99,31.33
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,57.02,43.22
2016,12,30,10,45,0.0,62.5,2.4,11.0,62.5,60.42,45.99
2016,12,30,11,0,0.0,66.0,2.5,11.0,66.0,63.81,48.78
2016,12,30,11,15,1.5,122.0,2.55,11.0,123.0,120.33,96.21
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,178.93,144.5
2016,12,30,11,45,17.0,207.5,2.7,11.0,217.5,220.43,178.67
2016,12,30,12,0,31.0,237.0,2.8,11.0,255.0,271.11,219.92
2016,12,30,12,15,15.5,201.5,2.85,11.0,210.5,212.95,172.18
2016,12,30,12,30,0.0,166.0,2.9,11.0,166.0,163.87,131.56
2016,12,30,12,45,17.0,203.5,2.95,11.0,214.0,216.23,175.18
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,277.95,225.59
2016,12,30,13,15,24.0,224.0,3.0,10.5,239.0,243.31,197.62
2016,12,30,13,30,14.0,207.0,3.0,10.0,216.0,217.63,176.93
2016,12,30,13,45,7.0,174.0,3.05,10.0,178.5,177.79,144.22
2016,12,30,14,0,0.0,141.0,3.1,10.0,141.0,138.65,111.76
2016,12,30,14,15,0.0,84.5,3.1,10.0,84.5,81.74,64.15
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,27.04,17.63
2016,12,30,14,45,2.5,90.0,3.1,10.0,91.5,88.9,70.67
2016,12,30,15,0,5.0,152.0,3.1,10.0,155.0,154.65,126.32
2016,12,30,15,15,2.5,139.0,3.05,10.0,140.5,139.97,114.07
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,125.54,102.09
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,109.41,88.59
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,93.32,74.94
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,76.73,60.78
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,60.14,46.38
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,44.07,32.14
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,28.01,17.8
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.92,5.17
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
